Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,16.0,1.4,2.0,32.5,12.99,0.0
2016,1,1,8,0,359.0,32.0,1.6,3.0,65.0,26.6,16.83
2016,1,1,8,15,452.0,40.0,1.6,3.5,105.0,33.22,24.33
2016,1,1,8,30,545.0,48.0,1.6,4.0,145.0,39.94,30.96
2016,1,1,8,45,602.5,54.0,1.6,4.5,185.5,44.86,35.74
2016,1,1,9,0,660.0,60.0,1.6,5.0,226.0,49.81,40.4
2016,1,1,9,15,697.5,64.0,1.6,5.5,264.0,53.05,43.38
2016,1,1,9,30,735.0,68.0,1.6,6.0,302.0,60.95,50.55
2016,1,1,9,45,754.5,72.5,1.65,7.0,334.5,64.56,53.6
2016,1,1,10,0,774.0,77.0,1.7,8.0,367.0,68.13,56.55
2016,1,1,10,15,792.5,79.0,1.6,8.0,395.0,69.74,57.93
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,71.37,59.31
2016,1,1,10,45,821.5,83.0,1.45,8.5,444.5,72.87,60.47
2016,1,1,11,0,832.0,85.0,1.4,9.0,466.0,102.04,64.02
2016,1,1,11,15,839.5,86.0,1.3,9.0,480.0,153.78,91.44
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,205.52,130.58
2016,1,1,11,45,850.5,87.5,1.15,9.5,501.0,255.78,174.01
2016,1,1,12,0,854.0,88.0,1.1,10.0,508.0,305.16,218.78
2016,1,1,12,15,853.5,88.0,1.05,10.0,507.0,351.76,262.15
2016,1,1,12,30,853.0,88.0,1.0,10.0,506.0,396.64,303.59
2016,1,1,12,45,854.0,85.5,1.0,10.5,498.5,437.93,340.9
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,477.14,375.57
2016,1,1,13,15,846.5,82.0,1.0,11.0,475.0,510.91,405.83
2016,1,1,13,30,838.0,81.0,1.0,11.0,459.0,541.63,432.98
2016,1,1,13,45,825.5,79.5,1.0,11.0,436.5,566.44,454.98
2016,1,1,14,0,813.0,78.0,1.0,11.0,414.0,587.77,473.82
2016,1,1,14,15,793.5,75.5,0.95,10.5,384.5,600.14,485.89
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,608.62,494.64
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,607.46,495.3
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,602.26,492.42
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.5,587.45,481.41
2016,1,1,15,30,639.0,57.0,0.8,9.0,209.0,564.23,462.88
2016,1,1,15,45,576.5,51.0,0.75,8.5,168.5,520.09,426.88
2016,1,1,16,0,514.0,45.0,0.7,8.0,128.0,472.76,386.35
2016,1,1,16,15,412.0,36.0,0.75,7.5,89.5,390.77,314.85
2016,1,1,16,30,310.0,27.0,0.8,7.0,51.0,303.39,203.9
2016,1,1,16,45,155.0,13.5,0.9,7.0,25.5,122.58,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,60.0,16.5,1.35,4.5,22.5,12.65,0.0
2016,1,2,8,0,120.0,33.0,1.5,5.0,45.0,24.75,15.1
2016,1,2,8,15,155.5,49.5,1.5,5.5,72.0,36.54,27.09
2016,1,2,8,30,191.0,66.0,1.5,6.0,99.0,48.13,38.11
2016,1,2,8,45,213.0,81.5,1.5,6.5,127.5,58.75,48.07
2016,1,2,9,0,235.0,97.0,1.5,7.0,156.0,69.14,57.66
2016,1,2,9,15,248.0,111.5,1.5,7.5,182.5,78.6,66.22
2016,1,2,9,30,261.0,126.0,1.5,8.0,209.0,87.82,74.42
2016,1,2,9,45,279.0,136.0,1.55,9.0,233.5,94.28,79.87
2016,1,2,10,0,297.0,146.0,1.6,10.0,258.0,100.61,85.11
2016,1,2,10,15,204.5,164.5,1.75,10.5,244.0,112.44,95.31
2016,1,2,10,30,112.0,183.0,1.9,11.0,230.0,121.23,102.74
2016,1,2,10,45,72.0,182.5,2.1,11.5,213.0,124.14,104.98
2016,1,2,11,0,32.0,182.0,2.3,12.0,196.0,126.55,101.34
2016,1,2,11,15,16.0,164.5,2.4,12.5,171.5,121.94,97.25
2016,1,2,11,30,0.0,147.0,2.5,13.0,147.0,109.73,87.46
2016,1,2,11,45,64.0,184.0,2.6,13.5,216.0,150.02,118.14
2016,1,2,12,0,128.0,221.0,2.7,14.0,285.0,201.67,158.51
2016,1,2,12,15,82.0,210.0,2.7,14.0,251.5,187.47,149.02
2016,1,2,12,30,36.0,199.0,2.7,14.0,218.0,169.95,136.2
2016,1,2,12,45,103.0,206.0,2.7,14.0,256.5,208.15,167.22
2016,1,2,13,0,170.0,213.0,2.7,14.0,295.0,260.5,210.23
2016,1,2,13,15,306.0,186.5,2.6,14.0,327.5,325.34,263.56
2016,1,2,13,30,442.0,160.0,2.5,14.0,360.0,401.55,326.16
2016,1,2,13,45,253.0,167.0,2.45,14.0,280.0,311.16,254.58
2016,1,2,14,0,64.0,174.0,2.4,14.0,200.0,195.49,159.43
2016,1,2,14,15,188.5,157.0,2.15,14.0,227.0,274.84,227.23
2016,1,2,14,30,313.0,140.0,1.9,14.0,254.0,361.62,299.37
2016,1,2,14,45,296.5,129.0,1.65,14.0,229.5,351.13,290.8
2016,1,2,15,0,280.0,118.0,1.4,14.0,205.0,338.69,280.78
2016,1,2,15,15,263.5,104.0,1.2,13.5,177.0,320.59,266.43
2016,1,2,15,30,247.0,90.0,1.0,13.0,149.0,300.67,249.97
2016,1,2,15,45,222.5,74.5,0.85,12.5,120.0,271.05,224.81
2016,1,2,16,0,198.0,59.0,0.7,12.0,91.0,239.66,197.16
2016,1,2,16,15,153.5,43.5,0.75,11.5,64.0,192.01,154.34
2016,1,2,16,30,109.0,28.0,0.8,11.0,37.0,140.26,94.77
2016,1,2,16,45,54.5,14.0,0.9,10.5,18.5,50.44,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,21.5,16.5,1.8,8.5,18.5,12.74,0.0
2016,1,3,8,0,43.0,33.0,1.9,9.0,37.0,24.63,14.68
2016,1,3,8,15,63.5,50.0,1.9,9.5,59.5,36.57,26.64
2016,1,3,8,30,84.0,67.0,1.9,10.0,82.0,48.3,37.64
2016,1,3,8,45,94.5,84.0,1.95,10.5,105.0,59.73,48.19
2016,1,3,9,0,105.0,101.0,2.0,11.0,128.0,70.9,58.34
2016,1,3,9,15,111.5,117.0,1.9,11.0,149.5,81.21,67.67
2016,1,3,9,30,118.0,133.0,1.8,11.0,171.0,91.27,76.66
2016,1,3,9,45,123.5,146.5,1.7,11.5,189.5,99.73,83.94
2016,1,3,10,0,129.0,160.0,1.6,12.0,208.0,107.97,90.94
2016,1,3,10,15,102.0,170.0,1.55,12.0,209.5,116.24,98.07
2016,1,3,10,30,75.0,180.0,1.5,12.0,211.0,122.05,103.0
2016,1,3,10,45,92.0,191.0,1.5,12.5,231.5,128.98,108.7
2016,1,3,11,0,109.0,202.0,1.5,13.0,252.0,141.04,111.28
2016,1,3,11,15,117.0,209.0,1.6,13.0,264.0,154.9,120.18
2016,1,3,11,30,125.0,216.0,1.7,13.0,276.0,172.67,133.85
2016,1,3,11,45,100.0,216.0,1.85,13.5,264.5,178.99,140.16
2016,1,3,12,0,75.0,216.0,2.0,14.0,253.0,181.78,143.72
2016,1,3,12,15,153.0,216.5,2.1,14.0,292.0,218.0,171.83
2016,1,3,12,30,231.0,217.0,2.2,14.0,331.0,259.34,205.05
2016,1,3,12,45,304.0,202.0,2.35,14.0,349.5,299.48,238.3
2016,1,3,13,0,377.0,187.0,2.5,14.0,368.0,338.96,271.67
2016,1,3,13,15,283.0,193.0,2.45,14.0,326.5,319.68,258.47
2016,1,3,13,30,189.0,199.0,2.4,14.0,285.0,282.4,229.77
2016,1,3,13,45,222.5,186.0,2.35,14.5,282.5,301.1,245.99
2016,1,3,14,0,256.0,173.0,2.3,15.0,280.0,333.21,272.66
2016,1,3,14,15,246.5,163.0,1.95,14.5,260.0,330.73,271.63
2016,1,3,14,30,237.0,153.0,1.6,14.0,240.0,326.64,269.16
2016,1,3,14,45,225.0,139.0,1.3,14.0,215.5,314.64,259.67
2016,1,3,15,0,213.0,125.0,1.0,14.0,191.0,300.82,248.39
2016,1,3,15,15,198.5,110.0,0.85,13.5,165.0,282.29,233.67
2016,1,3,15,30,184.0,95.0,0.7,13.0,139.0,262.15,217.09
2016,1,3,15,45,155.5,79.0,0.6,13.0,111.5,228.86,188.6
2016,1,3,16,0,127.0,63.0,0.5,13.0,84.0,194.05,158.09
2016,1,3,16,15,90.0,46.0,0.5,12.5,59.0,134.97,107.06
2016,1,3,16,30,53.0,29.0,0.5,12.0,34.0,87.18,58.31
2016,1,3,16,45,26.5,14.5,0.55,11.5,17.0,30.61,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,78.0,16.0,2.65,11.5,23.5,12.15,0.0
2016,1,4,8,0,156.0,32.0,2.7,12.0,47.0,24.09,14.0
2016,1,4,8,15,195.0,47.0,2.8,12.0,75.5,34.97,24.94
2016,1,4,8,30,234.0,62.0,2.9,12.0,104.0,45.64,34.95
2016,1,4,8,45,258.0,76.5,3.0,12.5,133.0,56.03,44.5
2016,1,4,9,0,282.0,91.0,3.1,13.0,162.0,65.96,53.49
2016,1,4,9,15,295.0,105.0,3.15,13.0,190.0,75.24,61.86
2016,1,4,9,30,308.0,119.0,3.2,13.0,218.0,84.3,69.94
2016,1,4,9,45,312.0,132.0,3.3,13.5,241.0,92.43,76.94
2016,1,4,10,0,316.0,145.0,3.4,14.0,264.0,100.35,83.67
2016,1,4,10,15,312.0,157.0,3.5,14.0,282.0,107.36,89.72
2016,1,4,10,30,308.0,169.0,3.6,14.0,300.0,114.2,95.58
2016,1,4,10,45,292.5,181.0,3.75,14.5,310.0,120.66,100.91
2016,1,4,11,0,277.0,193.0,3.9,15.0,320.0,137.86,104.88
2016,1,4,11,15,257.5,202.0,3.95,15.0,323.5,163.38,121.13
2016,1,4,11,30,238.0,211.0,4.0,15.0,327.0,187.14,140.23
2016,1,4,11,45,259.5,211.5,4.05,15.5,339.5,211.31,159.48
2016,1,4,12,0,281.0,212.0,4.1,16.0,352.0,237.52,181.38
2016,1,4,12,15,192.5,216.5,4.05,16.0,312.5,230.12,179.87
2016,1,4,12,30,104.0,221.0,4.0,16.0,273.0,211.44,167.92
2016,1,4,12,45,101.5,218.0,4.0,16.0,268.0,217.06,173.43
2016,1,4,13,0,99.0,215.0,4.0,16.0,263.0,222.18,178.42
2016,1,4,13,15,191.0,202.5,3.9,15.5,291.5,273.57,221.38
2016,1,4,13,30,283.0,190.0,3.8,15.0,320.0,333.88,271.98
2016,1,4,13,45,213.0,186.0,3.75,15.0,281.0,295.51,241.84
2016,1,4,14,0,143.0,182.0,3.7,15.0,242.0,262.4,215.21
2016,1,4,14,15,71.5,136.5,3.4,14.5,166.5,166.82,136.53
2016,1,4,14,30,0.0,91.0,3.1,14.0,91.0,71.93,55.83
2016,1,4,14,45,0.0,82.0,2.85,14.0,82.0,64.71,49.82
2016,1,4,15,0,0.0,73.0,2.6,14.0,73.0,57.41,43.64
2016,1,4,15,15,0.0,63.0,2.35,13.5,63.0,49.11,36.61
2016,1,4,15,30,0.0,53.0,2.1,13.0,53.0,40.72,29.4
2016,1,4,15,45,0.0,43.0,1.85,13.0,43.0,32.89,22.54
2016,1,4,16,0,0.0,33.0,1.6,13.0,33.0,25.2,15.74
2016,1,4,16,15,0.0,23.0,1.65,12.5,23.0,17.52,8.94
2016,1,4,16,30,0.0,13.0,1.7,12.0,13.0,9.88,1.66
2016,1,4,16,45,0.0,6.5,1.75,12.0,6.5,4.93,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.5,16.5,1.7,11.5,21.5,12.63,0.0
2016,1,5,8,0,113.0,33.0,1.8,12.0,43.0,24.71,14.53
2016,1,5,8,15,144.5,49.0,2.0,12.0,69.5,36.15,25.99
2016,1,5,8,30,176.0,65.0,2.2,12.0,96.0,47.38,36.51
2016,1,5,8,45,197.0,80.5,2.45,12.0,124.0,57.99,46.34
2016,1,5,9,0,218.0,96.0,2.7,12.0,152.0,68.36,55.84
2016,1,5,9,15,227.5,111.5,2.8,12.0,177.5,78.36,64.89
2016,1,5,9,30,237.0,127.0,2.9,12.0,203.0,88.1,73.58
2016,1,5,9,45,244.0,140.0,3.0,12.5,225.5,96.11,80.49
2016,1,5,10,0,251.0,153.0,3.1,13.0,248.0,103.92,87.13
2016,1,5,10,15,130.0,153.0,3.2,13.0,202.5,105.0,87.96
2016,1,5,10,30,9.0,153.0,3.3,13.0,157.0,109.78,92.05
2016,1,5,10,45,4.5,129.5,3.4,13.0,131.5,95.38,79.26
2016,1,5,11,0,0.0,106.0,3.5,13.0,106.0,79.98,62.6
2016,1,5,11,15,0.0,117.5,3.55,13.0,117.5,88.46,69.71
2016,1,5,11,30,0.0,129.0,3.6,13.0,129.0,97.12,76.94
2016,1,5,11,45,0.0,141.0,3.65,13.0,141.0,106.35,84.64
2016,1,5,12,0,0.0,153.0,3.7,13.0,153.0,115.86,92.58
2016,1,5,12,15,0.0,103.5,3.65,12.5,103.5,79.43,62.07
2016,1,5,12,30,0.0,54.0,3.6,12.0,54.0,41.38,29.85
2016,1,5,12,45,18.5,125.0,3.6,12.0,134.5,107.34,85.71
2016,1,5,13,0,37.0,196.0,3.6,12.0,215.0,177.7,144.63
2016,1,5,13,15,44.5,193.5,3.45,12.0,215.0,184.43,150.45
2016,1,5,13,30,52.0,191.0,3.3,12.0,215.0,191.83,157.02
2016,1,5,13,45,37.0,176.0,3.2,12.0,192.5,174.93,143.19
2016,1,5,14,0,22.0,161.0,3.1,12.0,170.0,146.17,119.24
2016,1,5,14,15,41.5,157.0,2.95,11.5,173.0,169.39,139.67
2016,1,5,14,30,61.0,153.0,2.8,11.0,176.0,184.13,153.0
2016,1,5,14,45,57.0,140.0,2.7,11.0,159.5,173.78,144.5
2016,1,5,15,0,53.0,127.0,2.6,11.0,143.0,162.98,135.53
2016,1,5,15,15,47.0,111.0,2.35,11.0,124.5,146.39,121.39
2016,1,5,15,30,41.0,95.0,2.1,11.0,106.0,129.06,106.38
2016,1,5,15,45,251.5,72.5,1.9,11.0,117.0,305.73,257.79
2016,1,5,16,0,462.0,50.0,1.7,11.0,128.0,442.11,366.49
2016,1,5,16,15,364.0,40.5,1.6,10.5,91.5,361.89,295.09
2016,1,5,16,30,266.0,31.0,1.5,10.0,55.0,280.73,207.3
2016,1,5,16,45,133.0,15.5,1.45,10.0,27.5,145.23,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.0,19.0,3.3,12.0,21.0,14.43,0.0
2016,1,6,8,0,36.0,38.0,3.3,12.0,42.0,27.71,16.96
2016,1,6,8,15,83.5,58.0,3.15,12.0,72.0,41.47,30.61
2016,1,6,8,30,131.0,78.0,3.0,12.0,102.0,55.02,43.26
2016,1,6,8,45,167.5,95.5,2.95,12.0,133.5,66.92,54.29
2016,1,6,9,0,204.0,113.0,2.9,12.0,165.0,78.42,64.81
2016,1,6,9,15,234.5,127.0,2.95,12.0,195.5,87.62,73.13
2016,1,6,9,30,265.0,141.0,3.0,12.0,226.0,96.63,81.16
2016,1,6,9,45,314.0,139.5,3.05,12.0,251.0,96.87,81.31
2016,1,6,10,0,363.0,138.0,3.1,12.0,276.0,95.05,79.6
2016,1,6,10,15,181.5,141.0,3.15,12.0,210.0,99.17,83.15
2016,1,6,10,30,0.0,144.0,3.2,12.0,144.0,104.09,87.37
2016,1,6,10,45,0.0,78.5,3.25,12.0,78.5,60.3,48.43
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,9.91,2.89
2016,1,6,11,15,136.5,110.5,3.4,12.0,177.5,92.27,67.77
2016,1,6,11,30,273.0,208.0,3.5,12.0,342.0,189.76,142.44
2016,1,6,11,45,231.5,216.0,3.6,12.0,330.5,206.83,158.86
2016,1,6,12,0,190.0,224.0,3.7,12.0,319.0,219.11,171.94
2016,1,6,12,15,143.0,223.0,3.65,12.0,294.5,219.03,174.63
2016,1,6,12,30,96.0,222.0,3.6,12.0,270.0,209.01,168.46
2016,1,6,12,45,48.0,167.5,3.55,12.0,191.5,153.72,124.02
2016,1,6,13,0,0.0,113.0,3.5,12.0,113.0,87.45,69.0
2016,1,6,13,15,31.0,154.5,3.35,12.0,169.0,143.11,116.11
2016,1,6,13,30,62.0,196.0,3.2,12.0,225.0,201.65,165.27
2016,1,6,13,45,139.0,188.5,3.1,12.0,249.0,255.71,211.11
2016,1,6,14,0,216.0,181.0,3.0,12.0,273.0,304.6,252.84
2016,1,6,14,15,126.0,164.5,2.85,11.5,217.5,242.89,201.97
2016,1,6,14,30,36.0,148.0,2.7,11.0,162.0,161.78,133.46
2016,1,6,14,45,32.0,135.5,2.55,11.0,147.0,151.11,124.77
2016,1,6,15,0,28.0,123.0,2.4,11.0,132.0,140.07,115.49
2016,1,6,15,15,22.0,108.0,2.2,10.5,114.5,112.42,92.03
2016,1,6,15,30,16.0,93.0,2.0,10.0,97.0,96.4,78.21
2016,1,6,15,45,8.0,76.5,1.8,10.0,78.5,76.58,60.66
2016,1,6,16,0,0.0,60.0,1.6,10.0,60.0,56.1,42.4
2016,1,6,16,15,0.0,42.5,1.55,9.5,42.5,39.04,27.27
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,20.13,9.94
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,9.52,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.5,0.55,8.5,28.0,14.75,0.0
2016,1,7,8,0,181.0,39.0,0.5,9.0,56.0,29.19,18.53
2016,1,7,8,15,272.0,51.5,0.5,9.5,92.0,38.58,28.49
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,48.0,37.44
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.5,54.59,43.64
2016,1,7,9,0,547.0,72.0,0.5,11.0,211.0,57.83,46.67
2016,1,7,9,15,589.0,77.0,0.6,11.0,248.0,61.47,50.02
2016,1,7,9,30,631.0,82.0,0.7,11.0,285.0,65.15,53.33
2016,1,7,9,45,703.5,75.5,0.8,11.5,324.0,61.02,49.48
2016,1,7,10,0,776.0,69.0,0.9,12.0,363.0,62.0,50.2
2016,1,7,10,15,793.5,71.0,1.0,12.0,391.5,63.7,51.64
2016,1,7,10,30,811.0,73.0,1.1,12.0,420.0,65.41,53.08
2016,1,7,10,45,820.5,75.0,1.2,12.0,441.0,66.96,54.38
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,90.69,56.44
2016,1,7,11,15,837.5,78.0,1.35,12.0,477.0,142.42,81.87
2016,1,7,11,30,845.0,79.0,1.4,12.0,492.0,194.2,119.95
2016,1,7,11,45,846.0,80.0,1.5,12.0,499.0,244.43,163.28
2016,1,7,12,0,847.0,81.0,1.6,12.0,506.0,293.58,208.36
2016,1,7,12,15,847.0,81.0,1.65,12.0,506.0,340.27,252.11
2016,1,7,12,30,847.0,81.0,1.7,12.0,506.0,385.34,294.25
2016,1,7,12,45,841.5,81.0,1.75,12.0,498.0,426.37,332.57
2016,1,7,13,0,836.0,81.0,1.8,12.0,490.0,464.94,368.08
2016,1,7,13,15,828.5,80.5,1.85,12.0,475.0,499.45,399.59
2016,1,7,13,30,821.0,80.0,1.9,12.0,460.0,531.08,428.12
2016,1,7,13,45,807.0,78.5,1.95,12.0,438.0,555.02,450.13
2016,1,7,14,0,793.0,77.0,2.0,12.0,416.0,575.43,468.94
2016,1,7,14,15,775.0,75.0,1.95,12.0,387.5,589.28,481.77
2016,1,7,14,30,757.0,73.0,1.9,12.0,359.0,599.38,491.32
2016,1,7,14,45,734.0,69.5,1.85,12.0,326.0,600.76,493.77
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,598.3,492.82
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,586.23,482.9
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,566.41,466.03
2016,1,7,15,45,584.0,52.0,1.05,10.5,178.5,530.07,435.14
2016,1,7,16,0,532.0,46.0,0.8,10.0,139.0,490.66,400.16
2016,1,7,16,15,440.5,37.5,0.8,9.5,100.5,416.55,337.1
2016,1,7,16,30,349.0,29.0,0.8,9.0,62.0,341.54,258.54
2016,1,7,16,45,174.5,14.5,0.85,9.0,31.0,176.78,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,6.5,16.5,12.38,0.0
2016,1,8,8,0,10.0,32.0,0.9,7.0,33.0,23.91,14.32
2016,1,8,8,15,27.0,49.0,0.95,7.0,53.5,35.91,26.4
2016,1,8,8,30,44.0,66.0,1.0,7.0,74.0,47.74,37.64
2016,1,8,8,45,54.0,83.0,1.05,7.5,95.0,59.34,48.45
2016,1,8,9,0,64.0,100.0,1.1,8.0,116.0,70.75,58.9
2016,1,8,9,15,69.0,116.0,1.0,8.5,136.0,81.34,68.43
2016,1,8,9,30,74.0,132.0,0.9,9.0,156.0,91.72,77.58
2016,1,8,9,45,74.5,145.5,0.85,9.5,171.5,100.46,85.13
2016,1,8,10,0,75.0,159.0,0.8,10.0,187.0,109.0,92.4
2016,1,8,10,15,120.0,172.5,0.7,10.5,222.0,115.39,97.66
2016,1,8,10,30,165.0,186.0,0.6,11.0,257.0,123.94,104.74
2016,1,8,10,45,197.5,193.5,0.55,11.5,282.5,129.06,108.79
2016,1,8,11,0,230.0,201.0,0.5,12.0,308.0,142.01,110.12
2016,1,8,11,15,122.0,191.0,0.45,12.0,248.0,144.15,111.02
2016,1,8,11,30,14.0,181.0,0.4,12.0,188.0,135.05,107.58
2016,1,8,11,45,75.0,204.0,0.35,12.5,242.0,165.23,129.49
2016,1,8,12,0,136.0,227.0,0.3,13.0,296.0,206.74,160.8
2016,1,8,12,15,129.0,226.5,0.3,13.0,292.0,216.89,169.89
2016,1,8,12,30,122.0,226.0,0.3,13.0,288.0,226.0,178.28
2016,1,8,12,45,118.5,224.0,0.35,13.0,283.5,234.4,186.07
2016,1,8,13,0,115.0,222.0,0.4,13.0,279.0,242.17,193.28
2016,1,8,13,15,117.5,215.5,0.45,13.0,272.0,248.35,199.16
2016,1,8,13,30,120.0,209.0,0.5,13.0,265.0,254.21,204.78
2016,1,8,13,45,121.0,198.0,0.6,13.0,252.0,254.51,206.09
2016,1,8,14,0,122.0,187.0,0.7,13.0,239.0,254.1,206.81
2016,1,8,14,15,115.0,174.0,0.65,13.0,221.0,245.84,200.71
2016,1,8,14,30,108.0,161.0,0.6,13.0,203.0,236.38,193.55
2016,1,8,14,45,98.5,148.0,0.55,13.0,183.0,224.19,183.98
2016,1,8,15,0,89.0,135.0,0.5,13.0,163.0,197.08,162.11
2016,1,8,15,15,81.0,118.5,0.5,12.5,142.0,179.39,148.03
2016,1,8,15,30,73.0,102.0,0.5,12.0,121.0,160.79,132.73
2016,1,8,15,45,60.5,84.5,0.55,11.5,98.5,136.46,112.09
2016,1,8,16,0,48.0,67.0,0.6,11.0,76.0,110.94,89.89
2016,1,8,16,15,28.5,50.0,0.65,10.5,54.5,79.73,62.15
2016,1,8,16,30,9.0,33.0,0.7,10.0,33.0,39.37,25.77
2016,1,8,16,45,4.5,16.5,0.75,10.0,16.5,16.08,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.0,3.25,9.5,17.0,12.39,0.0
2016,1,9,8,0,15.0,32.0,3.4,10.0,34.0,23.94,14.11
2016,1,9,8,15,32.5,49.0,3.35,10.0,54.5,35.96,26.05
2016,1,9,8,30,50.0,66.0,3.3,10.0,75.0,47.81,37.2
2016,1,9,8,45,59.5,83.5,3.25,10.0,96.5,59.71,48.28
2016,1,9,9,0,69.0,101.0,3.2,10.0,118.0,71.41,59.04
2016,1,9,9,15,74.5,117.0,3.1,10.0,138.5,82.0,68.67
2016,1,9,9,30,80.0,133.0,3.0,10.0,159.0,92.39,77.99
2016,1,9,9,45,78.0,146.0,2.95,10.5,174.0,100.83,85.3
2016,1,9,10,0,76.0,159.0,2.9,11.0,189.0,109.07,92.34
2016,1,9,10,15,73.5,170.5,2.8,11.0,201.0,116.3,98.59
2016,1,9,10,30,71.0,182.0,2.7,11.0,213.0,123.34,104.63
2016,1,9,10,45,145.5,192.5,2.65,11.0,259.5,127.6,108.22
2016,1,9,11,0,220.0,203.0,2.6,11.0,306.0,142.46,111.81
2016,1,9,11,15,187.5,212.0,2.45,11.0,301.5,162.64,125.0
2016,1,9,11,30,155.0,221.0,2.3,11.0,297.0,179.32,139.11
2016,1,9,11,45,182.0,223.0,2.2,11.0,314.0,200.52,155.79
2016,1,9,12,0,209.0,225.0,2.1,11.0,331.0,224.24,175.4
2016,1,9,12,15,132.0,220.0,1.95,11.0,287.0,212.94,169.76
2016,1,9,12,30,55.0,215.0,1.8,11.0,243.0,188.43,152.14
2016,1,9,12,45,87.0,218.0,1.65,11.5,261.0,210.39,170.01
2016,1,9,13,0,119.0,221.0,1.5,12.0,279.0,242.95,196.56
2016,1,9,13,15,82.0,207.0,1.45,12.0,246.5,214.32,173.98
2016,1,9,13,30,45.0,193.0,1.4,12.0,214.0,189.22,153.86
2016,1,9,13,45,72.0,190.0,1.35,12.0,221.5,207.65,169.8
2016,1,9,14,0,99.0,187.0,1.3,12.0,229.0,228.2,187.46
2016,1,9,14,15,49.5,151.5,1.2,12.0,172.5,167.64,137.22
2016,1,9,14,30,0.0,116.0,1.1,12.0,116.0,94.46,75.24
2016,1,9,14,45,0.0,105.5,1.0,12.0,105.5,86.31,68.57
2016,1,9,15,0,0.0,95.0,0.9,12.0,95.0,78.1,61.65
2016,1,9,15,15,0.0,82.5,0.85,11.5,82.5,67.79,52.97
2016,1,9,15,30,0.0,70.0,0.8,11.0,70.0,57.31,44.01
2016,1,9,15,45,0.0,57.5,0.8,11.0,57.5,46.63,34.67
2016,1,9,16,0,0.0,45.0,0.8,11.0,45.0,35.7,25.01
2016,1,9,16,15,0.0,32.5,0.8,11.0,32.5,24.84,15.36
2016,1,9,16,30,0.0,20.0,0.8,11.0,20.0,15.24,6.52
2016,1,9,16,45,0.0,10.0,0.8,11.0,10.0,7.59,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.5,1.6,8.5,32.0,13.37,0.0
2016,1,10,8,0,324.0,33.0,1.8,9.0,64.0,27.29,17.02
2016,1,10,8,15,415.5,41.5,1.85,9.5,102.5,34.22,24.61
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,41.23,31.36
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.5,45.33,35.31
2016,1,10,9,0,639.0,60.0,2.1,11.0,224.0,49.55,39.21
2016,1,10,9,15,676.5,64.0,2.1,11.0,262.0,52.76,42.18
2016,1,10,9,30,714.0,68.0,2.1,11.0,300.0,60.61,49.25
2016,1,10,9,45,674.0,79.0,2.15,11.5,316.5,63.05,51.28
2016,1,10,10,0,634.0,90.0,2.2,12.0,333.0,69.79,57.14
2016,1,10,10,15,529.0,121.5,2.1,12.0,334.5,87.03,72.36
2016,1,10,10,30,424.0,153.0,2.0,12.0,336.0,104.23,87.41
2016,1,10,10,45,375.0,171.0,1.95,12.5,339.0,116.64,97.97
2016,1,10,11,0,326.0,189.0,1.9,13.0,342.0,135.81,103.57
2016,1,10,11,15,188.5,198.0,1.8,13.0,287.5,154.6,117.24
2016,1,10,11,30,51.0,207.0,1.7,13.0,233.0,155.42,122.83
2016,1,10,11,45,156.5,213.5,1.6,13.5,293.0,188.93,145.71
2016,1,10,12,0,262.0,220.0,1.5,14.0,353.0,236.69,181.24
2016,1,10,12,15,299.5,214.0,1.45,14.0,366.0,264.1,204.04
2016,1,10,12,30,337.0,208.0,1.4,14.0,379.0,294.17,229.51
2016,1,10,12,45,177.5,197.5,1.35,14.5,287.5,236.57,187.55
2016,1,10,13,0,18.0,187.0,1.3,15.0,196.0,154.9,123.33
2016,1,10,13,15,31.5,190.5,1.25,15.0,205.5,174.57,139.87
2016,1,10,13,30,45.0,194.0,1.2,15.0,215.0,189.97,152.72
2016,1,10,13,45,47.5,186.5,1.15,15.0,207.5,190.1,153.18
2016,1,10,14,0,50.0,179.0,1.1,15.0,200.0,190.26,153.73
2016,1,10,14,15,25.0,100.0,1.05,14.5,110.5,100.82,80.23
2016,1,10,14,30,0.0,21.0,1.0,14.0,21.0,16.0,8.11
2016,1,10,14,45,0.0,19.0,1.0,14.0,19.0,14.46,6.84
2016,1,10,15,0,0.0,17.0,1.0,14.0,17.0,12.93,5.53
2016,1,10,15,15,0.0,15.0,0.9,13.5,15.0,11.4,4.22
2016,1,10,15,30,0.0,13.0,0.8,13.0,13.0,9.87,2.9
2016,1,10,15,45,0.0,10.5,0.75,12.5,10.5,7.96,1.24
2016,1,10,16,0,0.0,8.0,0.7,12.0,8.0,6.06,0.0
2016,1,10,16,15,0.0,6.0,0.75,11.5,6.0,4.54,0.0
2016,1,10,16,30,0.0,4.0,0.8,11.0,4.0,3.02,0.0
2016,1,10,16,45,0.0,2.0,0.9,11.0,2.0,1.51,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,1.05,10.0,8.5,6.45,0.0
2016,1,11,8,0,0.0,17.0,1.1,10.0,17.0,12.93,5.11
2016,1,11,8,15,0.0,27.5,1.25,10.5,27.5,20.98,12.89
2016,1,11,8,30,0.0,38.0,1.4,11.0,38.0,29.05,20.4
2016,1,11,8,45,0.0,49.0,1.55,11.5,49.0,37.46,28.13
2016,1,11,9,0,0.0,60.0,1.7,12.0,60.0,45.59,35.52
2016,1,11,9,15,0.0,70.5,1.7,12.0,70.5,53.31,42.51
2016,1,11,9,30,0.0,81.0,1.7,12.0,81.0,60.97,49.37
2016,1,11,9,45,0.0,90.0,1.7,12.5,90.0,67.54,55.09
2016,1,11,10,0,0.0,99.0,1.7,13.0,99.0,74.05,60.68
2016,1,11,10,15,147.5,137.0,1.65,13.0,201.0,96.41,80.32
2016,1,11,10,30,295.0,175.0,1.6,13.0,303.0,117.35,98.5
2016,1,11,10,45,350.5,175.0,1.55,13.5,334.5,118.43,99.05
2016,1,11,11,0,406.0,175.0,1.5,14.0,366.0,128.12,95.45
2016,1,11,11,15,353.5,191.5,1.45,14.0,361.5,164.55,118.48
2016,1,11,11,30,301.0,208.0,1.4,14.0,357.0,192.84,141.73
2016,1,11,11,45,230.5,219.0,1.4,14.5,334.5,207.79,157.12
2016,1,11,12,0,160.0,230.0,1.4,15.0,312.0,214.69,166.22
2016,1,11,12,15,183.5,229.0,1.4,15.0,323.0,235.29,183.37
2016,1,11,12,30,207.0,228.0,1.4,15.0,334.0,257.75,202.3
2016,1,11,12,45,179.0,226.0,1.4,15.5,316.5,260.21,205.74
2016,1,11,13,0,151.0,224.0,1.4,16.0,299.0,259.66,206.4
2016,1,11,13,15,169.0,216.5,1.4,16.0,298.5,274.16,219.03
2016,1,11,13,30,187.0,209.0,1.4,16.0,298.0,289.36,232.24
2016,1,11,13,45,255.0,191.0,1.4,16.0,306.0,334.82,269.76
2016,1,11,14,0,323.0,173.0,1.4,16.0,314.0,372.69,301.34
2016,1,11,14,15,345.0,157.5,1.3,16.0,299.5,386.31,313.26
2016,1,11,14,30,367.0,142.0,1.2,16.0,285.0,414.26,336.09
2016,1,11,14,45,356.5,131.0,1.1,16.0,260.0,409.9,333.25
2016,1,11,15,0,346.0,120.0,1.0,16.0,235.0,403.28,328.59
2016,1,11,15,15,331.5,106.5,0.95,15.5,206.0,388.8,318.23
2016,1,11,15,30,317.0,93.0,0.9,15.0,177.0,372.04,305.51
2016,1,11,15,45,294.5,79.0,0.85,14.5,146.5,346.66,285.01
