Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,272.0,65.0,0.8,14.0,116.0,319.34,261.82
2016,1,11,16,15,231.0,50.0,0.85,13.5,85.5,275.15,223.55
2016,1,11,16,30,190.0,35.0,0.9,13.0,55.0,229.67,178.99
2016,1,11,16,45,95.0,17.5,0.95,13.0,27.5,122.19,43.09
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,34.0,11.78,0.0
2016,1,12,8,0,399.0,29.0,2.1,10.0,68.0,24.21,14.5
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.5,30.13,20.99
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,39.24,29.6
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,43.8,33.95
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,48.4,38.19
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.5,51.59,41.05
2016,1,12,9,30,751.0,60.0,1.6,12.0,306.0,54.8,43.85
2016,1,12,9,45,674.0,79.5,1.45,12.5,318.0,63.37,51.37
2016,1,12,10,0,597.0,99.0,1.3,13.0,330.0,75.55,62.0
2016,1,12,10,15,454.5,136.5,1.35,13.5,319.5,95.02,78.91
2016,1,12,10,30,312.0,174.0,1.4,14.0,309.0,117.11,97.87
2016,1,12,10,45,284.0,188.0,1.5,14.5,316.0,124.36,103.79
2016,1,12,11,0,256.0,202.0,1.6,15.0,323.0,139.79,107.28
2016,1,12,11,15,357.5,189.5,1.6,15.0,364.5,163.54,117.08
2016,1,12,11,30,459.0,177.0,1.6,15.0,406.0,196.64,137.43
2016,1,12,11,45,479.0,175.5,1.6,15.5,417.5,231.57,165.58
2016,1,12,12,0,499.0,174.0,1.6,16.0,429.0,267.8,196.4
2016,1,12,12,15,371.0,200.0,1.6,16.0,389.5,275.61,209.73
2016,1,12,12,30,243.0,226.0,1.6,16.0,350.0,274.2,213.93
2016,1,12,12,45,259.5,220.0,1.6,16.0,351.5,294.53,231.74
2016,1,12,13,0,276.0,214.0,1.6,16.0,353.0,315.38,249.88
2016,1,12,13,15,301.5,203.5,1.55,16.0,351.0,337.05,268.55
2016,1,12,13,30,327.0,193.0,1.5,16.0,349.0,359.34,287.7
2016,1,12,13,45,412.0,167.5,1.45,16.0,355.0,413.62,331.97
2016,1,12,14,0,497.0,142.0,1.4,16.0,361.0,460.36,370.21
2016,1,12,14,15,483.0,135.5,1.3,16.0,337.5,465.74,375.39
2016,1,12,14,30,469.0,129.0,1.2,16.0,314.0,468.4,378.48
2016,1,12,14,45,454.0,119.5,1.1,16.0,285.5,464.49,376.3
2016,1,12,15,0,439.0,110.0,1.0,16.0,257.0,457.88,371.75
2016,1,12,15,15,420.0,98.5,1.0,15.5,225.0,443.5,362.01
2016,1,12,15,30,401.0,87.0,1.0,15.0,193.0,426.54,349.61
2016,1,12,15,45,364.5,75.0,1.0,14.5,159.5,393.64,323.53
2016,1,12,16,0,328.0,63.0,1.0,14.0,126.0,358.56,294.37
2016,1,12,16,15,277.5,49.5,1.0,13.5,93.0,309.17,251.79
2016,1,12,16,30,227.0,36.0,1.0,13.0,60.0,258.79,203.32
2016,1,12,16,45,113.5,23.0,1.05,13.0,35.0,149.18,65.92
2016,1,12,17,0,0.0,10.0,1.1,13.0,10.0,7.87,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.0,17.5,2.9,12.5,25.5,13.27,0.0
2016,1,13,8,0,164.0,35.0,3.1,13.0,51.0,26.28,16.02
2016,1,13,8,15,210.5,50.0,3.2,13.0,81.5,37.17,26.83
2016,1,13,8,30,257.0,65.0,3.3,13.0,112.0,47.87,36.84
2016,1,13,8,45,281.0,80.0,3.45,13.5,143.0,58.16,46.26
2016,1,13,9,0,305.0,95.0,3.6,14.0,174.0,68.19,55.29
2016,1,13,9,15,322.0,109.0,3.8,14.0,204.0,78.13,64.2
2016,1,13,9,30,339.0,123.0,4.0,14.0,234.0,87.24,72.26
2016,1,13,9,45,351.5,132.5,4.25,14.5,258.5,93.42,77.51
2016,1,13,10,0,364.0,142.0,4.5,15.0,283.0,97.38,80.74
2016,1,13,10,15,444.0,138.0,4.55,15.0,323.5,95.74,79.17
2016,1,13,10,30,524.0,134.0,4.6,15.0,364.0,94.32,77.81
2016,1,13,10,45,573.5,129.0,4.7,15.0,391.5,93.82,77.26
2016,1,13,11,0,623.0,124.0,4.8,15.0,419.0,106.38,73.87
2016,1,13,11,15,469.5,166.0,4.85,15.0,392.5,157.99,108.77
2016,1,13,11,30,316.0,208.0,4.9,15.0,366.0,194.86,143.16
2016,1,13,11,45,274.0,218.0,4.95,15.0,356.5,216.65,163.51
2016,1,13,12,0,232.0,228.0,5.0,15.0,347.0,231.94,179.2
2016,1,13,12,15,250.5,226.0,4.95,14.5,354.5,257.44,201.66
2016,1,13,12,30,269.0,224.0,4.9,14.0,362.0,281.95,223.66
2016,1,13,12,45,153.0,214.0,4.9,14.0,292.5,239.77,192.75
2016,1,13,13,0,37.0,204.0,4.9,14.0,223.0,183.45,148.16
2016,1,13,13,15,32.5,196.0,4.8,14.0,212.5,179.5,145.31
2016,1,13,13,30,28.0,188.0,4.7,14.0,202.0,174.83,141.72
2016,1,13,13,45,146.0,186.5,4.6,14.0,252.0,256.71,211.02
2016,1,13,14,0,264.0,185.0,4.5,14.0,302.0,349.46,288.75
2016,1,13,14,15,502.5,134.5,4.3,13.5,339.5,477.51,396.42
2016,1,13,14,30,741.0,84.0,4.1,13.0,377.0,608.35,504.35
2016,1,13,14,45,719.0,80.0,3.95,13.0,344.0,610.8,507.07
2016,1,13,15,0,697.0,76.0,3.8,13.0,311.0,609.52,507.05
2016,1,13,15,15,659.5,71.5,3.25,12.5,273.0,592.87,493.89
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,572.4,476.45
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,543.76,450.7
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,512.03,420.91
2016,1,13,16,15,456.0,44.0,1.55,11.0,117.0,440.26,360.52
2016,1,13,16,30,368.0,36.0,1.4,10.0,77.0,366.5,292.32
2016,1,13,16,45,184.0,25.0,1.25,9.5,45.5,207.02,108.74
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,11.02,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,76.5,17.0,1.15,9.5,24.5,12.89,0.0
2016,1,14,8,0,153.0,34.0,1.2,10.0,49.0,25.52,15.74
2016,1,14,8,15,185.5,50.5,1.35,10.0,78.0,37.48,27.52
2016,1,14,8,30,218.0,67.0,1.5,10.0,107.0,49.1,38.44
2016,1,14,8,45,240.5,82.0,1.7,10.5,136.5,59.46,48.01
2016,1,14,9,0,263.0,97.0,1.9,11.0,166.0,69.59,57.21
2016,1,14,9,15,273.5,112.0,1.95,11.0,193.5,79.35,66.03
2016,1,14,9,30,284.0,127.0,2.0,11.0,221.0,88.86,74.51
2016,1,14,9,45,291.5,139.5,2.15,11.5,245.0,96.63,81.19
2016,1,14,10,0,299.0,152.0,2.3,12.0,269.0,104.2,87.62
2016,1,14,10,15,277.0,168.0,2.3,12.0,282.5,113.05,95.27
2016,1,14,10,30,255.0,184.0,2.3,12.0,296.0,121.61,102.63
2016,1,14,10,45,334.0,180.5,2.35,12.5,335.0,121.18,101.9
2016,1,14,11,0,413.0,177.0,2.4,13.0,374.0,128.91,96.67
2016,1,14,11,15,232.0,194.5,2.45,13.0,306.0,154.03,115.2
2016,1,14,11,30,51.0,212.0,2.5,13.0,238.0,158.48,125.48
2016,1,14,11,45,50.0,215.0,2.55,13.0,241.0,167.08,132.7
2016,1,14,12,0,49.0,218.0,2.6,13.0,244.0,175.48,139.94
2016,1,14,12,15,62.0,222.5,2.65,13.0,255.0,189.24,151.28
2016,1,14,12,30,75.0,227.0,2.7,13.0,266.0,204.48,164.06
2016,1,14,12,45,72.0,223.5,2.8,13.0,260.5,208.22,167.81
2016,1,14,13,0,69.0,220.0,2.9,13.0,255.0,211.4,171.08
2016,1,14,13,15,59.5,210.5,2.9,13.0,240.0,205.59,166.87
2016,1,14,13,30,50.0,201.0,2.9,13.0,225.0,198.45,161.46
2016,1,14,13,45,25.0,148.0,2.95,13.0,160.0,140.08,113.28
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,73.83,57.42
2016,1,14,14,15,0.0,100.5,2.85,12.5,100.5,78.95,62.04
2016,1,14,14,30,0.0,106.0,2.7,12.0,106.0,84.67,67.12
2016,1,14,14,45,0.0,95.5,2.55,12.0,95.5,76.24,60.03
2016,1,14,15,0,0.0,85.0,2.4,12.0,85.0,67.72,52.81
2016,1,14,15,15,0.0,74.5,2.15,12.0,74.5,59.09,45.44
2016,1,14,15,30,0.0,64.0,1.9,12.0,64.0,50.37,37.92
2016,1,14,15,45,0.0,52.5,1.7,12.0,52.5,40.54,29.36
2016,1,14,16,0,0.0,41.0,1.5,12.0,41.0,31.35,21.27
2016,1,14,16,15,0.0,30.5,1.65,12.0,30.5,23.28,14.1
2016,1,14,16,30,0.0,20.0,1.8,12.0,20.0,15.23,6.86
2016,1,14,16,45,0.0,11.5,1.95,12.0,11.5,8.73,0.0
2016,1,14,17,0,0.0,3.0,2.1,12.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,2.3,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,11.0,33.0,13.33,0.0
2016,1,15,8,0,327.0,33.0,0.2,11.0,66.0,27.23,17.24
2016,1,15,8,15,417.0,41.5,0.3,11.0,105.0,34.16,24.58
2016,1,15,8,30,507.0,50.0,0.4,11.0,144.0,41.17,31.31
2016,1,15,8,45,563.0,56.0,0.5,11.5,184.0,45.96,35.82
2016,1,15,9,0,619.0,62.0,0.6,12.0,224.0,50.79,40.23
2016,1,15,9,15,656.5,66.5,0.7,12.0,262.5,54.31,43.43
2016,1,15,9,30,694.0,71.0,0.8,12.0,301.0,57.83,46.57
2016,1,15,9,45,708.0,77.0,0.9,12.5,333.0,62.05,50.19
2016,1,15,10,0,722.0,83.0,1.0,13.0,365.0,66.18,53.68
2016,1,15,10,15,681.5,95.0,1.05,13.0,377.5,73.41,59.98
2016,1,15,10,30,641.0,107.0,1.1,13.0,390.0,80.4,66.04
2016,1,15,10,45,613.5,121.5,1.2,13.0,403.5,89.19,73.66
2016,1,15,11,0,586.0,136.0,1.3,13.0,417.0,112.76,80.33
2016,1,15,11,15,579.0,143.0,1.3,13.0,428.5,156.15,103.27
2016,1,15,11,30,572.0,150.0,1.3,13.0,440.0,195.46,132.31
2016,1,15,11,45,495.5,173.5,1.35,13.5,427.5,233.37,167.32
2016,1,15,12,0,419.0,197.0,1.4,14.0,415.0,263.41,196.79
2016,1,15,12,15,324.5,214.5,1.3,14.0,383.5,271.93,209.12
2016,1,15,12,30,230.0,232.0,1.2,14.0,352.0,268.97,210.97
2016,1,15,12,45,188.0,231.0,1.15,14.0,328.5,267.69,212.2
2016,1,15,13,0,146.0,230.0,1.1,14.0,305.0,262.14,209.33
2016,1,15,13,15,479.0,157.5,1.0,14.0,392.0,394.45,314.25
2016,1,15,13,30,812.0,85.0,0.9,14.0,479.0,534.92,423.01
2016,1,15,13,45,804.5,82.0,0.8,14.0,458.0,561.57,444.09
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,585.05,463.24
2016,1,15,14,15,779.5,77.0,0.65,14.0,409.0,600.04,476.04
2016,1,15,14,30,762.0,75.0,0.6,14.0,381.0,611.28,485.74
2016,1,15,14,45,745.0,70.5,0.6,14.5,348.5,616.4,490.37
2016,1,15,15,0,728.0,66.0,0.6,15.0,316.0,617.86,491.66
2016,1,15,15,15,692.5,62.0,0.5,14.5,278.0,602.91,480.59
2016,1,15,15,30,657.0,58.0,0.4,14.0,240.0,584.03,466.2
2016,1,15,15,45,608.5,53.0,0.35,14.0,200.0,556.67,444.35
2016,1,15,16,0,560.0,48.0,0.3,14.0,160.0,521.19,415.09
2016,1,15,16,15,479.5,41.0,0.35,13.5,120.0,456.31,363.32
2016,1,15,16,30,399.0,34.0,0.4,13.0,80.0,389.73,305.0
2016,1,15,16,45,262.5,23.0,0.45,13.0,48.0,269.29,165.13
2016,1,15,17,0,126.0,12.0,0.5,13.0,16.0,102.64,0.0
2016,1,15,17,15,63.0,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,2.85,12.0,11.0,8.36,0.0
2016,1,16,8,0,0.0,22.0,2.9,12.0,22.0,16.78,8.39
2016,1,16,8,15,0.0,35.5,2.85,12.5,35.5,27.07,18.13
2016,1,16,8,30,0.0,49.0,2.8,13.0,49.0,36.98,27.26
2016,1,16,8,45,0.0,63.0,2.8,13.5,63.0,47.13,36.51
2016,1,16,9,0,0.0,77.0,2.8,14.0,77.0,57.18,45.54
2016,1,16,9,15,0.0,90.5,2.75,14.0,90.5,66.81,54.16
2016,1,16,9,30,0.0,104.0,2.7,14.0,104.0,76.33,62.59
2016,1,16,9,45,6.5,124.5,2.7,14.5,127.0,90.26,74.68
2016,1,16,10,0,13.0,145.0,2.7,15.0,150.0,103.91,86.37
2016,1,16,10,15,17.5,157.0,2.65,15.0,164.5,112.17,93.42
2016,1,16,10,30,22.0,169.0,2.6,15.0,179.0,120.32,100.33
2016,1,16,10,45,39.5,186.0,2.6,15.5,205.0,126.25,105.11
2016,1,16,11,0,57.0,203.0,2.6,16.0,231.0,138.99,109.64
2016,1,16,11,15,35.0,193.5,2.55,16.0,211.0,138.95,109.05
2016,1,16,11,30,13.0,184.0,2.5,16.0,191.0,137.07,108.2
2016,1,16,11,45,26.5,199.0,2.5,16.0,213.0,152.6,120.33
2016,1,16,12,0,40.0,214.0,2.5,16.0,235.0,170.32,134.42
2016,1,16,12,15,102.0,226.0,2.4,16.0,279.5,204.25,160.55
2016,1,16,12,30,164.0,238.0,2.3,16.0,324.0,249.65,196.62
2016,1,16,12,45,82.0,187.0,2.25,16.5,230.0,182.75,144.6
2016,1,16,13,0,0.0,136.0,2.2,17.0,136.0,105.51,82.34
2016,1,16,13,15,193.0,162.0,2.1,17.0,256.0,246.06,197.29
2016,1,16,13,30,386.0,188.0,2.0,17.0,376.0,386.82,309.68
2016,1,16,13,45,266.5,193.5,1.95,17.0,321.0,344.04,276.43
2016,1,16,14,0,147.0,199.0,1.9,17.0,266.0,280.21,225.97
2016,1,16,14,15,73.5,124.0,1.8,17.0,157.5,165.93,133.86
2016,1,16,14,30,0.0,49.0,1.7,17.0,49.0,37.48,26.09
2016,1,16,14,45,0.0,45.0,1.6,17.0,45.0,34.4,23.61
2016,1,16,15,0,0.0,41.0,1.5,17.0,41.0,31.31,21.03
2016,1,16,15,15,0.0,36.0,1.3,16.5,36.0,27.47,17.82
2016,1,16,15,30,0.0,31.0,1.1,16.0,31.0,23.63,14.58
2016,1,16,15,45,0.0,25.5,0.9,15.5,25.5,19.41,10.98
2016,1,16,16,0,0.0,20.0,0.7,15.0,20.0,15.2,7.33
2016,1,16,16,15,0.0,15.0,0.75,14.5,15.0,11.39,3.98
2016,1,16,16,30,0.0,10.0,0.8,14.0,10.0,7.58,0.59
2016,1,16,16,45,0.0,6.0,0.85,14.0,6.0,4.54,0.0
2016,1,16,17,0,0.0,2.0,0.9,14.0,2.0,1.57,0.0
2016,1,16,17,15,0.0,1.0,0.9,13.5,1.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,2.7,14.0,5.0,3.78,0.0
2016,1,17,8,0,0.0,10.0,2.7,14.0,10.0,7.58,0.67
2016,1,17,8,15,0.0,16.5,2.75,14.0,16.5,12.53,5.32
2016,1,17,8,30,0.0,23.0,2.8,14.0,23.0,17.5,9.9
2016,1,17,8,45,0.0,29.5,2.85,14.5,29.5,22.48,14.44
2016,1,17,9,0,0.0,36.0,2.9,15.0,36.0,27.46,18.93
2016,1,17,9,15,0.0,42.0,2.95,15.0,42.0,32.08,23.08
2016,1,17,9,30,0.0,48.0,3.0,15.0,48.0,36.7,27.2
2016,1,17,9,45,0.0,53.0,3.1,15.0,53.0,40.56,30.6
2016,1,17,10,0,0.0,58.0,3.2,15.0,58.0,44.42,33.98
2016,1,17,10,15,0.0,67.5,3.2,15.0,67.5,51.77,40.43
2016,1,17,10,30,0.0,77.0,3.2,15.0,77.0,59.14,46.86
2016,1,17,10,45,0.0,67.5,3.2,15.5,67.5,51.79,40.22
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,44.46,31.98
2016,1,17,11,15,0.0,75.0,3.2,16.0,75.0,57.61,43.0
2016,1,17,11,30,0.0,92.0,3.2,16.0,92.0,70.59,53.82
2016,1,17,11,45,0.0,110.5,3.2,16.0,110.5,84.32,65.22
2016,1,17,12,0,0.0,129.0,3.2,16.0,129.0,98.25,76.76
2016,1,17,12,15,15.0,169.0,3.1,16.0,177.0,133.24,105.23
2016,1,17,12,30,30.0,209.0,3.0,16.0,225.0,174.18,138.54
2016,1,17,12,45,18.0,193.0,2.95,16.0,202.5,156.84,124.7
2016,1,17,13,0,6.0,177.0,2.9,16.0,180.0,140.97,111.95
2016,1,17,13,15,3.0,139.5,2.85,16.0,141.0,110.43,86.9
2016,1,17,13,30,0.0,102.0,2.8,16.0,102.0,78.99,60.88
2016,1,17,13,45,0.0,74.5,2.75,16.0,74.5,57.21,42.73
2016,1,17,14,0,0.0,47.0,2.7,16.0,47.0,35.97,24.88
2016,1,17,14,15,0.0,63.0,2.65,15.5,63.0,48.3,35.44
2016,1,17,14,30,0.0,79.0,2.6,15.0,79.0,60.87,46.24
2016,1,17,14,45,0.0,72.0,2.55,15.0,72.0,55.26,41.54
2016,1,17,15,0,0.0,65.0,2.5,15.0,65.0,49.83,36.99
2016,1,17,15,15,0.0,57.5,2.3,14.5,57.5,44.04,32.15
2016,1,17,15,30,0.0,50.0,2.1,14.0,50.0,38.25,27.26
2016,1,17,15,45,0.0,41.5,1.95,14.0,41.5,31.7,21.58
2016,1,17,16,0,0.0,33.0,1.8,14.0,33.0,25.17,15.87
2016,1,17,16,15,0.0,25.0,1.75,14.0,25.0,19.04,10.46
2016,1,17,16,30,0.0,17.0,1.7,14.0,17.0,12.92,5.02
2016,1,17,16,45,0.0,10.5,1.65,14.0,10.5,7.97,0.0
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.15,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.57,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,36.0,12.17,0.0
2016,1,18,8,0,400.0,30.0,0.6,13.0,72.0,24.99,15.39
2016,1,18,8,15,485.5,37.5,0.65,13.5,112.5,31.3,21.84
2016,1,18,8,30,571.0,45.0,0.7,14.0,153.0,37.68,27.85
2016,1,18,8,45,627.0,49.5,0.8,14.5,195.0,45.02,34.55
2016,1,18,9,0,683.0,54.0,0.9,15.0,237.0,49.22,38.34
2016,1,18,9,15,718.0,57.5,1.0,15.5,276.0,52.4,41.12
2016,1,18,9,30,753.0,61.0,1.1,16.0,315.0,55.6,43.83
2016,1,18,9,45,773.0,64.5,1.2,16.5,349.5,58.56,46.29
2016,1,18,10,0,793.0,68.0,1.3,17.0,384.0,61.47,48.67
2016,1,18,10,15,809.0,70.0,1.45,17.0,412.5,63.18,50.08
2016,1,18,10,30,825.0,72.0,1.6,17.0,441.0,64.88,51.48
2016,1,18,10,45,832.0,74.5,1.8,17.0,463.0,66.74,53.02
2016,1,18,11,0,839.0,77.0,2.0,17.0,485.0,87.84,54.39
2016,1,18,11,15,845.5,78.0,2.15,17.0,500.5,140.75,78.98
2016,1,18,11,30,852.0,79.0,2.3,17.0,516.0,193.65,116.98
2016,1,18,11,45,656.5,135.0,2.45,17.5,475.0,242.71,166.4
2016,1,18,12,0,461.0,191.0,2.6,18.0,434.0,270.41,198.89
2016,1,18,12,15,349.5,213.5,2.55,17.5,398.0,279.28,212.72
2016,1,18,12,30,238.0,236.0,2.5,17.0,362.0,275.11,214.61
2016,1,18,12,45,279.5,226.0,2.45,17.0,372.5,307.76,241.85
2016,1,18,13,0,321.0,216.0,2.4,17.0,383.0,337.95,267.29
2016,1,18,13,15,461.0,176.5,2.3,17.0,408.5,403.38,320.28
2016,1,18,13,30,601.0,137.0,2.2,17.0,434.0,474.26,377.54
2016,1,18,13,45,322.5,162.5,2.15,17.0,321.0,346.51,279.05
2016,1,18,14,0,44.0,188.0,2.1,17.0,208.0,193.88,155.3
2016,1,18,14,15,104.5,182.5,1.9,16.5,226.5,246.35,199.95
2016,1,18,14,30,165.0,177.0,1.7,16.0,245.0,290.26,237.06
2016,1,18,14,45,154.0,162.5,1.55,16.0,222.0,277.05,226.69
2016,1,18,15,0,143.0,148.0,1.4,16.0,199.0,262.4,215.21
2016,1,18,15,15,135.0,132.0,1.2,15.5,176.0,246.75,203.08
2016,1,18,15,30,127.0,116.0,1.0,15.0,153.0,229.91,189.64
2016,1,18,15,45,115.0,98.5,0.8,15.0,128.0,206.77,170.18
2016,1,18,16,0,103.0,81.0,0.6,15.0,103.0,182.33,149.15
2016,1,18,16,15,85.5,63.0,0.6,14.5,78.5,151.44,122.57
2016,1,18,16,30,68.0,45.0,0.6,14.0,54.0,118.68,93.42
2016,1,18,16,45,34.0,29.0,0.65,14.0,33.5,74.78,49.26
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,10.23,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,5.11,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,4.4,14.0,10.5,7.97,0.0
2016,1,19,8,0,0.0,21.0,4.5,14.0,21.0,16.0,7.77
2016,1,19,8,15,0.0,33.0,4.65,14.0,33.0,25.21,16.41
2016,1,19,8,30,0.0,45.0,4.8,14.0,45.0,34.3,24.79
2016,1,19,8,45,0.0,58.0,5.0,14.5,58.0,43.84,33.44
2016,1,19,9,0,0.0,71.0,5.2,15.0,71.0,53.29,41.9
2016,1,19,9,15,0.0,83.5,5.2,15.0,83.5,62.32,49.97
2016,1,19,9,30,0.0,96.0,5.2,15.0,96.0,71.25,57.86
2016,1,19,9,45,0.0,105.0,5.25,15.5,105.0,77.8,63.46
2016,1,19,10,0,0.0,114.0,5.3,16.0,114.0,84.29,68.92
2016,1,19,10,15,255.5,128.5,5.3,16.0,243.5,89.64,73.49
2016,1,19,10,30,511.0,143.0,5.3,16.0,373.0,99.36,81.86
2016,1,19,10,45,255.5,131.0,5.3,16.5,246.0,90.93,74.23
2016,1,19,11,0,0.0,119.0,5.3,17.0,119.0,89.2,69.2
2016,1,19,11,15,29.0,170.0,5.35,17.0,185.0,124.25,97.03
2016,1,19,11,30,58.0,221.0,5.4,17.0,251.0,165.33,129.23
2016,1,19,11,45,29.0,156.0,5.5,17.0,171.0,122.84,95.6
2016,1,19,12,0,0.0,91.0,5.6,17.0,91.0,69.97,52.98
2016,1,19,12,15,26.0,158.5,5.45,16.5,172.5,130.54,102.69
2016,1,19,12,30,52.0,226.0,5.3,16.0,254.0,195.16,155.68
2016,1,19,12,45,28.0,199.5,5.2,16.0,214.5,170.51,136.11
2016,1,19,13,0,4.0,173.0,5.1,16.0,175.0,136.75,108.66
2016,1,19,13,15,28.0,191.5,4.9,16.0,205.5,172.61,138.44
2016,1,19,13,30,52.0,210.0,4.7,16.0,236.0,207.07,167.09
2016,1,19,13,45,179.5,199.5,4.55,16.0,283.5,288.4,235.17
2016,1,19,14,0,307.0,189.0,4.4,16.0,331.0,380.58,311.58
2016,1,19,14,15,195.5,182.5,4.25,15.5,271.0,304.79,250.59
2016,1,19,14,30,84.0,176.0,4.1,15.0,211.0,220.98,181.35
2016,1,19,14,45,165.5,159.5,4.0,15.0,221.0,281.41,233.53
2016,1,19,15,0,247.0,143.0,3.9,15.0,231.0,346.03,288.39
2016,1,19,15,15,221.5,131.5,3.55,14.5,204.0,324.96,271.45
2016,1,19,15,30,196.0,120.0,3.2,14.0,177.0,302.31,252.97
2016,1,19,15,45,176.0,103.0,2.9,14.0,148.5,274.82,229.72
2016,1,19,16,0,156.0,86.0,2.6,14.0,120.0,245.75,204.46
2016,1,19,16,15,126.0,68.0,2.25,13.5,91.0,190.73,157.29
2016,1,19,16,30,96.0,50.0,1.9,13.0,62.0,149.45,120.16
2016,1,19,16,45,48.0,33.0,1.6,13.0,39.0,94.67,66.0
2016,1,19,17,0,0.0,16.0,1.3,13.0,16.0,13.73,0.0
2016,1,19,17,15,0.0,8.0,1.15,12.5,8.0,6.29,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,45,41.0,19.0,0.85,10.5,23.5,14.69,1.45
2016,1,20,8,0,82.0,38.0,0.9,11.0,47.0,28.12,18.33
2016,1,20,8,15,101.5,56.0,1.0,11.0,72.5,40.95,30.63
2016,1,20,8,30,121.0,74.0,1.1,11.0,98.0,53.32,42.17
2016,1,20,8,45,136.0,91.5,1.25,11.5,124.0,65.11,52.94
2016,1,20,9,0,151.0,109.0,1.4,12.0,150.0,76.66,63.31
2016,1,20,9,15,159.5,124.5,1.35,12.5,174.0,86.76,72.2
2016,1,20,9,30,168.0,140.0,1.3,13.0,198.0,96.62,80.71
2016,1,20,9,45,163.5,157.0,1.3,13.5,218.5,106.82,89.39
2016,1,20,10,0,159.0,174.0,1.3,14.0,239.0,116.72,97.69
2016,1,20,10,15,104.0,180.5,1.25,14.5,224.0,119.99,100.14
2016,1,20,10,30,49.0,187.0,1.2,15.0,209.0,126.53,105.41
2016,1,20,10,45,121.0,203.0,1.2,15.5,261.5,133.16,110.72
2016,1,20,11,0,193.0,219.0,1.2,16.0,314.0,149.78,115.78
2016,1,20,11,15,314.0,206.0,1.15,16.0,366.5,169.11,122.38
2016,1,20,11,30,435.0,193.0,1.1,16.0,419.0,203.41,142.83
2016,1,20,11,45,657.0,135.5,1.1,16.5,483.0,243.75,166.79
2016,1,20,12,0,879.0,78.0,1.1,17.0,547.0,303.45,210.07
2016,1,20,12,15,878.5,78.0,1.0,17.0,547.5,351.69,253.71
2016,1,20,12,30,878.0,78.0,0.9,17.0,548.0,398.23,295.42
2016,1,20,12,45,881.5,75.5,0.8,17.0,542.5,442.28,334.07
2016,1,20,13,0,885.0,73.0,0.7,17.0,537.0,484.47,370.08
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.5,521.09,400.78
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,554.8,428.23
2016,1,20,13,45,785.5,85.5,0.45,17.5,466.5,559.3,432.9
2016,1,20,14,0,699.0,100.0,0.4,18.0,425.0,554.33,430.13
2016,1,20,14,15,623.0,111.0,0.35,17.5,388.0,543.55,424.27
2016,1,20,14,30,547.0,122.0,0.3,17.0,351.0,518.29,407.45
2016,1,20,14,45,486.0,121.0,0.3,17.0,312.0,493.49,390.44
2016,1,20,15,0,425.0,120.0,0.3,17.0,273.0,464.26,369.45
2016,1,20,15,15,408.5,108.5,0.25,16.5,242.5,451.86,361.59
2016,1,20,15,30,392.0,97.0,0.2,16.0,212.0,436.94,351.12
2016,1,20,15,45,365.5,85.0,0.15,16.0,179.0,411.51,331.2
2016,1,20,16,0,339.0,73.0,0.1,16.0,146.0,383.95,308.72
2016,1,20,16,15,303.0,58.5,0.15,15.5,113.0,343.82,276.13
2016,1,20,16,30,267.0,44.0,0.2,15.0,80.0,302.07,239.85
2016,1,20,16,45,133.5,32.5,0.3,15.0,50.5,172.44,125.06
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,22.97,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,8.26,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,9.44,0.0
2016,1,21,7,45,181.5,23.0,2.45,11.5,43.0,17.58,3.52
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,28.1,18.25
2016,1,21,8,15,448.0,42.0,2.65,12.5,114.0,34.65,24.89
2016,1,21,8,30,533.0,50.0,2.7,13.0,154.0,41.27,31.14
2016,1,21,8,45,594.5,54.5,2.75,13.5,196.0,45.03,34.68
2016,1,21,9,0,656.0,59.0,2.8,14.0,238.0,48.89,38.18
2016,1,21,9,15,691.0,63.0,2.75,14.5,277.0,56.41,44.83
2016,1,21,9,30,726.0,67.0,2.7,15.0,316.0,59.86,47.77
2016,1,21,9,45,752.5,69.0,2.7,15.5,351.0,61.64,49.18
2016,1,21,10,0,779.0,71.0,2.7,16.0,386.0,63.45,50.59
2016,1,21,10,15,662.5,104.5,2.75,16.5,386.0,79.33,64.29
2016,1,21,10,30,546.0,138.0,2.8,17.0,386.0,96.9,79.3
2016,1,21,10,45,686.5,108.5,2.9,17.5,437.5,81.3,65.5
2016,1,21,11,0,827.0,79.0,3.0,18.0,489.0,89.47,55.25
2016,1,21,11,15,833.5,80.5,3.0,18.0,504.5,142.37,80.26
2016,1,21,11,30,840.0,82.0,3.0,18.0,520.0,195.3,118.45
2016,1,21,11,45,833.5,85.5,3.0,18.5,526.5,246.9,162.22
2016,1,21,12,0,827.0,89.0,3.0,19.0,533.0,296.81,207.05
2016,1,21,12,15,667.5,137.0,2.85,18.5,496.0,330.4,244.13
2016,1,21,12,30,508.0,185.0,2.7,18.0,459.0,345.39,264.15
2016,1,21,12,45,385.5,208.5,2.55,18.0,415.0,338.04,263.34
2016,1,21,13,0,263.0,232.0,2.4,18.0,371.0,325.52,256.57
2016,1,21,13,15,284.5,222.0,2.1,17.5,368.5,346.21,274.7
2016,1,21,13,30,306.0,212.0,1.8,17.0,366.0,367.32,292.9
2016,1,21,13,45,180.5,204.5,1.5,17.0,294.5,293.93,235.44
2016,1,21,14,0,55.0,197.0,1.2,17.0,223.0,209.04,167.05
2016,1,21,14,15,31.0,173.5,1.15,16.5,188.0,175.98,140.98
2016,1,21,14,30,7.0,150.0,1.1,16.0,153.0,129.46,103.0
2016,1,21,14,45,46.5,151.0,1.05,16.0,168.0,173.94,140.94
2016,1,21,15,0,86.0,152.0,1.0,16.0,183.0,210.92,172.22
2016,1,21,15,15,79.5,136.0,1.0,15.5,162.5,195.23,159.82
2016,1,21,15,30,73.0,120.0,1.0,15.0,142.0,178.77,146.71
2016,1,21,15,45,64.5,102.5,1.05,15.0,120.0,157.94,129.33
2016,1,21,16,0,56.0,85.0,1.1,15.0,98.0,136.2,110.76
2016,1,21,16,15,43.5,67.0,1.15,14.5,75.5,109.55,87.69
2016,1,21,16,30,31.0,49.0,1.2,14.0,53.0,81.42,62.86
2016,1,21,16,45,15.5,31.5,1.25,14.0,33.5,49.55,33.11
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,10.67,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,5.51,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
