Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.15,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,11.81,0.9
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,20.63,11.82
2016,1,22,8,15,0.0,41.5,3.45,14.0,41.5,31.35,21.85
2016,1,22,8,30,0.0,56.0,3.4,14.0,56.0,41.89,31.57
2016,1,22,8,45,0.0,71.5,3.4,14.0,71.5,52.99,41.69
2016,1,22,9,0,0.0,87.0,3.4,14.0,87.0,63.97,51.6
2016,1,22,9,15,0.0,101.5,3.4,14.0,101.5,74.19,60.72
2016,1,22,9,30,0.0,116.0,3.4,14.0,116.0,84.3,69.63
2016,1,22,9,45,30.5,142.5,3.4,14.5,155.0,99.17,82.48
2016,1,22,10,0,61.0,169.0,3.4,15.0,194.0,115.3,96.27
2016,1,22,10,15,31.0,161.0,3.35,15.0,173.5,111.42,92.7
2016,1,22,10,30,1.0,153.0,3.3,15.0,153.0,110.62,91.85
2016,1,22,10,45,0.5,121.0,3.25,15.0,121.0,90.28,73.98
2016,1,22,11,0,0.0,89.0,3.2,15.0,89.0,68.27,52.12
2016,1,22,11,15,5.0,137.5,3.35,15.0,140.0,103.17,81.04
2016,1,22,11,30,10.0,186.0,3.5,15.0,191.0,138.27,109.76
2016,1,22,11,45,5.0,175.5,3.65,15.5,178.0,132.05,104.56
2016,1,22,12,0,0.0,165.0,3.8,16.0,165.0,124.63,98.43
2016,1,22,12,15,0.0,144.0,3.8,15.5,144.0,109.94,86.47
2016,1,22,12,30,0.0,123.0,3.8,15.0,123.0,94.5,73.83
2016,1,22,12,45,0.0,112.5,3.8,15.0,112.5,86.68,67.34
2016,1,22,13,0,0.0,102.0,3.8,15.0,102.0,78.65,60.68
2016,1,22,13,15,0.0,130.5,3.65,15.0,130.5,101.51,79.82
2016,1,22,13,30,0.0,159.0,3.5,15.0,159.0,125.65,99.93
2016,1,22,13,45,0.0,83.0,3.35,15.0,83.0,63.81,48.37
2016,1,22,14,0,0.0,7.0,3.2,15.0,7.0,5.33,0.0
2016,1,22,14,15,0.0,38.0,3.1,15.0,38.0,29.04,19.13
2016,1,22,14,30,0.0,69.0,3.0,15.0,69.0,52.94,39.47
2016,1,22,14,45,0.0,85.5,2.9,15.0,85.5,66.64,51.14
2016,1,22,15,0,0.0,102.0,2.8,15.0,102.0,82.77,64.86
2016,1,22,15,15,0.0,90.5,2.65,14.5,90.5,73.45,57.15
2016,1,22,15,30,0.0,79.0,2.5,14.0,79.0,64.02,49.27
2016,1,22,15,45,0.0,67.0,2.35,14.0,67.0,53.97,40.65
2016,1,22,16,0,0.0,55.0,2.2,14.0,55.0,43.77,31.79
2016,1,22,16,15,0.0,42.5,2.1,13.5,42.5,32.8,22.25
2016,1,22,16,30,0.0,30.0,2.0,13.0,30.0,22.91,13.56
2016,1,22,16,45,0.0,19.0,1.9,13.0,19.0,14.47,5.74
2016,1,22,17,0,0.0,8.0,1.8,13.0,8.0,6.07,0.0
2016,1,22,17,15,0.0,4.0,1.8,13.0,4.0,3.15,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,8.65,0.0
2016,1,23,7,45,85.0,30.0,2.7,11.5,39.0,22.16,7.59
2016,1,23,8,0,161.0,49.0,3.0,12.0,67.0,35.76,24.93
2016,1,23,8,15,247.0,63.0,3.2,12.0,105.0,46.45,35.37
2016,1,23,8,30,333.0,77.0,3.4,12.0,143.0,56.67,45.0
2016,1,23,8,45,359.5,93.0,3.6,12.5,180.0,67.58,54.96
2016,1,23,9,0,386.0,109.0,3.8,13.0,217.0,78.2,64.48
2016,1,23,9,15,430.5,118.0,3.85,13.0,254.5,84.29,69.93
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,90.32,75.23
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.5,87.07,72.25
2016,1,23,10,0,630.0,114.0,4.1,13.0,373.0,86.13,71.3
2016,1,23,10,15,340.0,152.5,4.0,13.0,293.5,105.37,88.14
2016,1,23,10,30,50.0,191.0,3.9,13.0,214.0,129.0,108.68
2016,1,23,10,45,191.0,198.0,3.85,13.0,292.5,132.26,111.32
2016,1,23,11,0,332.0,205.0,3.8,13.0,371.0,145.0,110.97
2016,1,23,11,15,263.5,222.0,3.8,13.0,356.5,174.0,130.29
2016,1,23,11,30,195.0,239.0,3.8,13.0,342.0,196.88,150.66
2016,1,23,11,45,187.5,244.0,3.8,13.0,344.5,215.6,166.8
2016,1,23,12,0,180.0,249.0,3.8,13.0,347.0,233.36,182.78
2016,1,23,12,15,107.0,235.0,3.8,13.0,293.5,212.74,169.3
2016,1,23,12,30,34.0,221.0,3.8,13.0,240.0,184.67,148.51
2016,1,23,12,45,17.0,122.0,3.8,13.0,131.5,103.95,82.11
2016,1,23,13,0,0.0,23.0,3.8,13.0,23.0,17.58,9.36
2016,1,23,13,15,383.0,67.0,3.8,13.0,263.0,269.79,221.48
2016,1,23,13,30,766.0,111.0,3.8,13.0,503.0,544.52,442.76
2016,1,23,13,45,435.0,160.5,3.85,13.0,381.5,425.63,349.05
2016,1,23,14,0,104.0,210.0,3.9,13.0,260.0,252.1,206.86
2016,1,23,14,15,211.5,190.0,3.8,13.0,283.5,323.37,268.18
2016,1,23,14,30,319.0,170.0,3.7,13.0,307.0,401.63,334.12
2016,1,23,14,45,504.5,128.5,3.65,13.0,325.0,517.52,430.73
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,630.2,522.83
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,615.81,511.92
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,597.51,497.92
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.5,563.35,469.9
2016,1,23,16,0,526.0,65.0,2.7,12.0,186.0,525.64,437.96
2016,1,23,16,15,448.5,57.0,2.5,11.5,144.5,459.9,382.74
2016,1,23,16,30,371.0,49.0,2.3,11.0,103.0,391.16,322.6
2016,1,23,16,45,248.5,36.5,2.1,10.5,67.0,285.55,224.0
2016,1,23,17,0,126.0,24.0,1.9,10.0,31.0,161.78,25.99
2016,1,23,17,15,63.0,12.0,1.85,10.0,15.5,56.73,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.1,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.1,9.0,8.0,6.29,0.0
2016,1,24,7,45,24.0,24.5,1.1,9.5,27.5,18.5,6.14
2016,1,24,8,0,48.0,41.0,1.1,10.0,47.0,30.29,20.57
2016,1,24,8,15,68.5,60.0,1.2,10.0,72.0,43.42,33.07
2016,1,24,8,30,89.0,79.0,1.3,10.0,97.0,56.28,45.07
2016,1,24,8,45,102.0,97.0,1.4,10.5,122.5,68.24,56.01
2016,1,24,9,0,115.0,115.0,1.5,11.0,148.0,79.93,66.5
2016,1,24,9,15,128.0,130.5,1.55,11.0,172.0,89.98,75.5
2016,1,24,9,30,141.0,146.0,1.6,11.0,196.0,99.82,84.17
2016,1,24,9,45,208.5,156.5,1.7,11.0,238.5,107.65,90.98
2016,1,24,10,0,276.0,167.0,1.8,11.0,281.0,112.47,95.07
2016,1,24,10,15,240.5,184.5,1.75,11.0,289.5,121.62,102.94
2016,1,24,10,30,205.0,202.0,1.7,11.0,298.0,134.05,113.62
2016,1,24,10,45,178.5,214.5,1.65,11.5,301.0,140.47,118.78
2016,1,24,11,0,152.0,227.0,1.6,12.0,304.0,152.94,120.68
2016,1,24,11,15,180.5,233.5,1.6,12.0,327.5,174.87,134.17
2016,1,24,11,30,209.0,240.0,1.6,12.0,351.0,199.94,152.34
2016,1,24,11,45,397.0,201.0,1.6,12.5,416.5,233.25,171.93
2016,1,24,12,0,585.0,162.0,1.6,13.0,482.0,284.59,209.06
2016,1,24,12,15,538.0,178.0,1.65,13.0,472.5,318.7,241.92
2016,1,24,12,30,491.0,194.0,1.7,13.0,463.0,347.74,269.92
2016,1,24,12,45,400.5,211.5,1.8,13.5,430.0,348.04,274.41
2016,1,24,13,0,310.0,229.0,1.9,14.0,397.0,345.6,275.3
2016,1,24,13,15,585.0,154.0,2.05,14.0,459.5,455.77,364.03
2016,1,24,13,30,860.0,79.0,2.2,14.0,522.0,565.0,452.05
2016,1,24,13,45,846.5,78.5,2.35,14.0,500.0,593.1,476.91
2016,1,24,14,0,833.0,78.0,2.5,14.0,478.0,617.62,499.13
2016,1,24,14,15,818.0,76.5,2.5,13.5,450.0,636.45,516.96
2016,1,24,14,30,803.0,75.0,2.5,13.0,422.0,651.57,531.69
2016,1,24,14,45,774.0,74.0,2.55,13.0,387.5,653.65,535.41
2016,1,24,15,0,745.0,73.0,2.6,13.0,353.0,651.45,534.79
2016,1,24,15,15,714.0,69.5,2.25,12.5,314.5,640.83,526.52
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,631.6,518.74
2016,1,24,15,45,641.0,60.5,1.6,12.0,235.0,603.45,494.91
2016,1,24,16,0,599.0,55.0,1.3,12.0,194.0,571.97,467.4
2016,1,24,16,15,529.0,48.0,1.2,11.5,151.5,513.86,419.87
2016,1,24,16,30,459.0,41.0,1.1,11.0,109.0,453.49,367.92
2016,1,24,16,45,347.5,31.0,1.05,10.5,72.0,356.49,279.14
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,243.95,75.9
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,97.14,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,151.0,12.0,0.8,10.0,16.0,9.44,0.0
2016,1,25,7,45,291.0,22.5,0.85,10.5,50.0,18.58,6.72
2016,1,25,8,0,431.0,33.0,0.9,11.0,84.0,27.52,18.18
2016,1,25,8,15,511.5,40.0,1.0,11.0,126.0,33.4,24.11
2016,1,25,8,30,592.0,47.0,1.1,11.0,168.0,39.37,29.82
2016,1,25,8,45,641.0,52.0,1.25,11.5,210.0,47.19,36.99
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,51.7,41.06
2016,1,25,9,15,447.0,100.5,1.5,12.5,234.5,73.12,60.12
2016,1,25,9,30,204.0,144.0,1.6,13.0,217.0,99.78,83.52
2016,1,25,9,45,274.5,151.0,1.75,13.5,259.5,103.2,86.2
2016,1,25,10,0,345.0,158.0,1.9,14.0,302.0,108.58,90.6
2016,1,25,10,15,563.0,123.5,1.95,14.0,378.0,90.38,74.51
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,76.17,61.94
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.5,77.86,63.22
2016,1,25,11,0,802.0,94.0,2.2,15.0,501.0,101.05,64.8
2016,1,25,11,15,810.0,95.0,2.2,15.0,517.5,152.99,90.25
2016,1,25,11,30,818.0,96.0,2.2,15.0,534.0,205.18,128.48
2016,1,25,11,45,822.0,96.5,2.25,15.5,543.0,256.12,171.68
2016,1,25,12,0,826.0,97.0,2.3,16.0,552.0,306.39,216.7
2016,1,25,12,15,826.5,97.0,2.3,16.0,553.5,354.23,260.76
2016,1,25,12,30,827.0,97.0,2.3,16.0,555.0,400.58,303.25
2016,1,25,12,45,830.0,95.0,2.35,16.0,549.5,444.51,343.13
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,486.7,380.82
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.5,523.06,412.94
2016,1,25,13,30,820.0,91.0,2.3,16.0,517.0,556.58,442.06
2016,1,25,13,45,811.0,89.0,2.3,16.0,496.0,584.66,466.58
2016,1,25,14,0,802.0,87.0,2.3,16.0,475.0,609.47,488.14
2016,1,25,14,15,786.5,85.0,2.25,15.5,447.5,626.71,504.28
2016,1,25,14,30,771.0,83.0,2.2,15.0,420.0,640.23,517.34
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.5,645.23,522.79
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,646.35,524.38
2016,1,25,15,15,699.5,72.5,1.85,14.5,315.0,639.86,519.6
2016,1,25,15,30,668.0,69.0,1.6,14.0,277.0,625.69,508.54
2016,1,25,15,45,625.0,63.5,1.35,14.0,236.0,596.59,484.51
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,564.13,456.87
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,506.16,411.17
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,445.74,360.8
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,347.98,273.7
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,237.01,99.09
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,92.55,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,13.38,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,20.26,8.47
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,29.92,20.43
2016,1,26,8,15,501.5,43.5,0.6,10.0,129.0,36.12,26.69
2016,1,26,8,30,584.0,51.0,0.6,10.0,172.0,42.41,32.72
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.5,46.57,36.62
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,54.98,44.21
2016,1,26,9,15,728.5,64.5,0.9,11.5,300.0,58.04,46.86
2016,1,26,9,30,763.0,68.0,1.1,12.0,341.0,61.12,49.47
2016,1,26,9,45,780.0,72.5,1.3,13.0,376.0,64.68,52.35
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,68.16,55.11
2016,1,26,10,15,814.0,79.5,1.55,14.0,442.0,70.12,56.73
2016,1,26,10,30,831.0,82.0,1.6,14.0,473.0,72.07,58.35
2016,1,26,10,45,843.0,83.5,1.65,14.5,497.0,73.21,59.13
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,97.74,60.63
2016,1,26,11,15,862.0,86.0,1.7,15.0,538.0,152.52,87.55
2016,1,26,11,30,869.0,87.0,1.7,15.0,555.0,207.35,127.78
2016,1,26,11,45,872.5,87.5,1.75,15.5,564.5,260.87,173.14
2016,1,26,12,0,876.0,88.0,1.8,16.0,574.0,313.58,220.25
2016,1,26,12,15,876.5,88.5,1.8,16.0,575.5,364.29,266.64
2016,1,26,12,30,877.0,89.0,1.8,16.0,577.0,413.46,311.3
2016,1,26,12,45,695.0,137.5,1.85,16.0,521.5,424.83,328.07
2016,1,26,13,0,513.0,186.0,1.9,16.0,466.0,413.86,324.97
2016,1,26,13,15,545.5,170.5,1.85,16.0,461.5,446.43,353.14
2016,1,26,13,30,578.0,155.0,1.8,16.0,457.0,479.11,380.88
2016,1,26,13,45,632.0,132.5,1.8,16.0,451.0,524.84,418.52
2016,1,26,14,0,686.0,110.0,1.8,16.0,445.0,564.35,451.26
2016,1,26,14,15,632.5,116.5,1.75,16.0,411.5,562.88,451.44
2016,1,26,14,30,579.0,123.0,1.7,16.0,378.0,555.61,447.12
2016,1,26,14,45,577.0,112.5,1.65,16.0,350.0,562.91,454.39
2016,1,26,15,0,575.0,102.0,1.6,16.0,322.0,567.34,459.16
2016,1,26,15,15,638.5,85.0,1.4,15.5,306.0,610.83,493.53
2016,1,26,15,30,702.0,68.0,1.2,15.0,290.0,652.12,523.48
2016,1,26,15,45,654.5,63.5,1.0,14.5,247.0,621.1,498.79
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,586.52,470.94
2016,1,26,16,15,538.0,52.0,0.85,13.5,161.0,528.83,426.29
2016,1,26,16,30,469.0,45.0,0.9,13.0,118.0,468.57,376.76
2016,1,26,16,45,354.5,34.5,0.95,12.5,79.0,367.66,289.15
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,255.45,127.95
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,100.46,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,13.38,0.0
2016,1,27,7,45,183.0,28.0,1.5,9.5,50.5,21.26,9.66
2016,1,27,8,0,366.0,39.0,1.7,10.0,84.0,32.11,22.35
2016,1,27,8,15,448.5,48.0,1.6,10.0,126.0,39.36,29.54
2016,1,27,8,30,531.0,57.0,1.5,10.0,168.0,46.64,36.5
2016,1,27,8,45,583.5,63.5,1.4,10.5,210.5,51.69,41.21
2016,1,27,9,0,636.0,70.0,1.3,11.0,253.0,56.75,45.78
2016,1,27,9,15,556.5,90.0,1.25,11.5,267.5,70.01,57.57
2016,1,27,9,30,477.0,110.0,1.2,12.0,282.0,79.38,65.72
2016,1,27,9,45,443.5,130.0,1.2,12.5,302.5,91.11,75.84
2016,1,27,10,0,410.0,150.0,1.2,13.0,323.0,102.36,85.41
2016,1,27,10,15,621.0,114.5,1.15,13.5,398.0,84.94,69.81
2016,1,27,10,30,832.0,79.0,1.1,14.0,473.0,69.92,56.41
2016,1,27,10,45,846.0,80.0,1.05,14.5,497.5,70.79,56.98
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,95.94,58.54
2016,1,27,11,15,867.0,81.5,0.9,15.0,539.0,150.62,85.41
2016,1,27,11,30,874.0,82.0,0.8,15.0,556.0,210.04,129.14
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.5,262.83,173.2
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,314.95,218.77
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,364.57,262.98
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,412.58,305.05
2016,1,27,12,45,883.5,81.5,0.35,16.5,572.0,457.1,342.98
2016,1,27,13,0,881.0,81.0,0.3,17.0,566.0,499.34,377.86
2016,1,27,13,15,875.5,80.5,0.3,17.0,552.0,537.62,409.86
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,573.1,438.97
2016,1,27,13,45,861.5,78.5,0.35,17.5,517.0,606.99,465.85
2016,1,27,14,0,853.0,77.0,0.4,18.0,496.0,634.26,487.51
2016,1,27,14,15,839.5,75.0,0.45,17.5,468.0,654.3,505.57
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,670.6,520.84
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,679.04,528.85
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,683.58,533.55
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,675.98,529.1
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,664.4,521.61
2016,1,27,15,45,693.5,56.5,0.5,16.0,253.0,638.92,503.21
2016,1,27,16,0,654.0,52.0,0.5,16.0,211.0,609.74,481.12
2016,1,27,16,15,590.0,46.0,0.5,15.5,167.5,556.2,440.24
2016,1,27,16,30,526.0,40.0,0.5,15.0,124.0,508.65,401.14
2016,1,27,16,45,420.5,31.0,0.5,15.0,84.0,416.15,321.58
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,314.74,174.44
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,128.55,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.5,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,11.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,14.0,0.5,11.5,14.0,10.64,2.22
2016,1,28,8,0,0.0,23.0,0.5,12.0,23.0,17.53,9.63
2016,1,28,8,15,0.0,34.5,0.6,12.0,34.5,26.35,17.86
2016,1,28,8,30,0.0,46.0,0.7,12.0,46.0,35.2,26.05
2016,1,28,8,45,0.0,57.0,0.85,12.5,57.0,43.45,33.54
2016,1,28,9,0,0.0,68.0,1.0,13.0,68.0,51.58,40.81
2016,1,28,9,15,0.0,79.0,0.95,13.0,79.0,59.64,48.0
2016,1,28,9,30,0.0,90.0,0.9,13.0,90.0,67.64,55.05
2016,1,28,9,45,21.5,131.0,0.85,13.5,140.5,95.46,79.35
2016,1,28,10,0,43.0,172.0,0.8,14.0,191.0,117.33,98.0
2016,1,28,10,15,167.5,185.0,0.85,14.0,264.5,124.2,103.7
2016,1,28,10,30,292.0,198.0,0.9,14.0,338.0,129.95,108.46
2016,1,28,10,45,558.0,140.5,1.0,14.5,424.0,99.42,81.78
2016,1,28,11,0,824.0,83.0,1.1,15.0,510.0,96.47,59.16
2016,1,28,11,15,604.5,150.0,1.35,15.0,468.5,166.74,108.99
2016,1,28,11,30,385.0,217.0,1.6,15.0,427.0,214.24,154.32
2016,1,28,11,45,385.5,221.0,1.85,15.5,434.5,245.24,180.15
2016,1,28,12,0,386.0,225.0,2.1,16.0,442.0,275.91,206.92
2016,1,28,12,15,193.0,182.0,2.0,16.0,290.5,207.98,160.63
2016,1,28,12,30,0.0,139.0,1.9,16.0,139.0,106.72,83.24
2016,1,28,12,45,32.0,190.5,1.8,16.5,208.5,164.83,130.42
2016,1,28,13,0,64.0,242.0,1.7,17.0,278.0,226.84,179.93
2016,1,28,13,15,100.0,242.0,1.65,17.0,296.0,252.9,201.06
2016,1,28,13,30,136.0,242.0,1.6,17.0,314.0,292.29,232.98
2016,1,28,13,45,199.0,227.5,1.6,17.0,328.5,327.9,262.42
2016,1,28,14,0,262.0,213.0,1.6,17.0,343.0,379.81,304.58
2016,1,28,14,15,141.0,191.5,1.5,17.0,261.0,279.17,224.82
2016,1,28,14,30,20.0,170.0,1.4,17.0,179.0,156.17,124.41
2016,1,28,14,45,10.0,145.5,1.3,17.0,150.0,128.63,102.17
2016,1,28,15,0,0.0,121.0,1.2,17.0,121.0,100.06,78.49
2016,1,28,15,15,0.0,108.5,1.0,16.5,108.5,90.12,70.53
2016,1,28,15,30,0.0,96.0,0.8,16.0,96.0,80.09,62.34
2016,1,28,15,45,0.0,82.0,0.65,16.0,82.0,68.36,52.48
2016,1,28,16,0,0.0,68.0,0.5,16.0,68.0,56.4,42.3
2016,1,28,16,15,0.0,54.0,0.45,15.5,54.0,44.15,31.83
2016,1,28,16,30,0.0,40.0,0.4,15.0,40.0,31.5,20.88
2016,1,28,16,45,0.0,27.5,0.4,15.0,27.5,21.0,11.57
2016,1,28,17,0,0.0,15.0,0.4,15.0,15.0,11.42,1.58
2016,1,28,17,15,0.0,7.5,0.35,14.5,7.5,5.9,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,1.75,13.5,1.5,1.18,0.0
2016,1,29,7,30,0.0,3.0,2.0,14.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,9.5,2.25,14.5,9.5,7.2,0.0
2016,1,29,8,0,0.0,16.0,2.5,15.0,16.0,12.15,4.82
2016,1,29,8,15,0.0,24.0,2.55,15.0,24.0,18.27,10.45
2016,1,29,8,30,0.0,32.0,2.6,15.0,32.0,24.4,16.07
2016,1,29,8,45,0.0,40.5,2.7,15.5,40.5,30.93,21.96
2016,1,29,9,0,0.0,49.0,2.8,16.0,49.0,37.47,27.77
2016,1,29,9,15,0.0,56.5,2.85,16.0,56.5,43.26,32.9
2016,1,29,9,30,0.0,64.0,2.9,16.0,64.0,49.06,38.0
2016,1,29,9,45,0.0,103.0,3.0,16.5,103.0,76.96,62.37
2016,1,29,10,0,0.0,142.0,3.1,17.0,142.0,102.91,84.68
2016,1,29,10,15,23.0,170.0,3.15,17.0,181.0,121.4,100.46
2016,1,29,10,30,46.0,198.0,3.2,17.0,220.0,133.36,110.54
2016,1,29,10,45,24.0,184.0,3.25,17.0,195.5,131.45,108.72
2016,1,29,11,0,2.0,170.0,3.3,17.0,171.0,123.58,97.24
2016,1,29,11,15,1.0,147.0,3.35,17.0,147.5,109.61,85.67
2016,1,29,11,30,0.0,124.0,3.4,17.0,124.0,94.01,72.79
2016,1,29,11,45,0.0,147.5,3.45,17.0,148.0,111.39,87.07
2016,1,29,12,0,0.0,171.0,3.5,17.0,172.0,129.14,101.56
2016,1,29,12,15,2.0,178.0,3.55,17.0,179.5,135.95,107.04
2016,1,29,12,30,4.0,185.0,3.6,17.0,187.0,143.16,112.92
2016,1,29,12,45,4.0,183.0,3.65,17.0,185.0,142.99,112.84
2016,1,29,13,0,4.0,181.0,3.7,17.0,183.0,142.78,112.77
2016,1,29,13,15,3.0,176.0,3.7,17.0,178.0,139.62,110.28
2016,1,29,13,30,2.0,171.0,3.7,17.0,173.0,136.3,107.69
2016,1,29,13,45,1.0,156.0,3.7,17.0,157.0,124.36,98.02
2016,1,29,14,0,0.0,141.0,3.7,17.0,141.0,112.04,87.99
2016,1,29,14,15,0.0,73.5,3.65,17.0,73.5,56.44,41.87
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,4.57,0.0
2016,1,29,14,45,0.0,5.5,3.55,17.0,5.5,4.18,0.0
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.04,0.0
2016,1,29,15,45,315.0,28.0,3.1,16.0,106.5,303.89,257.36
2016,1,29,16,0,630.0,52.0,3.0,16.0,209.0,594.69,488.93
2016,1,29,16,15,568.5,46.0,3.0,15.5,167.0,549.45,450.23
2016,1,29,16,30,507.0,40.0,3.0,15.0,125.0,496.43,405.02
2016,1,29,16,45,406.5,32.0,3.0,15.0,86.0,408.6,327.15
2016,1,29,17,0,306.0,24.0,3.0,15.0,47.0,316.46,207.87
2016,1,29,17,15,153.0,12.0,3.05,15.0,23.5,126.78,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,10.0,10.5,5.9,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,11.8,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,57.0,21.01,10.66
2016,1,30,8,0,436.0,36.0,2.4,11.0,93.0,29.91,20.51
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.5,35.73,26.27
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,41.62,31.89
2016,1,30,8,45,361.0,85.5,2.6,11.5,169.0,62.5,50.75
2016,1,30,9,0,132.0,121.0,2.7,12.0,160.0,84.09,70.01
2016,1,30,9,15,138.5,138.0,2.7,12.0,184.5,94.85,79.55
2016,1,30,9,30,145.0,155.0,2.7,12.0,209.0,105.33,88.73
2016,1,30,9,45,486.0,110.0,2.75,12.5,315.5,79.14,65.23
2016,1,30,10,0,827.0,65.0,2.8,13.0,422.0,59.86,47.91
2016,1,30,10,15,843.0,66.5,2.8,13.0,453.0,67.88,54.93
2016,1,30,10,30,859.0,68.0,2.8,13.0,484.0,69.67,56.4
2016,1,30,10,45,871.5,68.5,2.85,13.0,508.5,70.64,57.17
2016,1,30,11,0,884.0,69.0,2.9,13.0,533.0,98.65,59.28
2016,1,30,11,15,891.5,70.0,2.9,13.0,550.5,154.1,87.7
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,209.59,129.56
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,263.9,176.75
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,317.31,225.57
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,368.1,273.15
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,417.31,318.96
2016,1,30,12,45,896.5,76.0,3.0,14.0,584.0,462.54,360.82
2016,1,30,13,0,886.0,79.0,3.0,14.0,577.0,504.91,399.3
2016,1,30,13,15,654.5,142.5,2.95,14.0,505.0,488.66,390.92
2016,1,30,13,30,423.0,206.0,2.9,14.0,433.0,442.57,356.87
2016,1,30,13,45,317.5,215.0,2.85,14.0,381.5,399.58,324.5
2016,1,30,14,0,212.0,224.0,2.8,14.0,330.0,346.71,282.84
2016,1,30,14,15,137.0,208.5,2.8,13.5,275.5,294.29,241.3
2016,1,30,14,30,62.0,193.0,2.8,13.0,221.0,221.76,181.92
2016,1,30,14,45,137.5,180.0,2.8,13.0,236.5,284.59,236.07
2016,1,30,15,0,213.0,167.0,2.8,13.0,252.0,335.84,280.21
2016,1,30,15,15,204.0,151.5,2.55,12.5,226.5,321.67,269.43
2016,1,30,15,30,195.0,136.0,2.3,12.0,201.0,306.11,257.45
2016,1,30,15,45,183.5,118.5,2.05,12.0,172.5,284.53,239.64
2016,1,30,16,0,172.0,101.0,1.8,12.0,144.0,278.08,233.52
2016,1,30,16,15,153.0,82.5,1.65,11.0,115.5,245.95,206.42
2016,1,30,16,30,134.0,64.0,1.5,10.0,87.0,212.19,176.9
2016,1,30,16,45,97.0,46.0,1.35,9.5,60.0,163.43,132.55
2016,1,30,17,0,60.0,28.0,1.2,9.0,33.0,94.91,63.82
2016,1,30,17,15,30.0,14.0,1.2,9.0,16.5,34.11,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.5,0.8,8.0,4.5,3.54,0.0
2016,1,31,7,30,0.0,9.0,0.9,8.0,9.0,6.84,0.0
2016,1,31,7,45,0.0,24.0,1.0,8.5,24.0,18.27,8.95
2016,1,31,8,0,0.0,39.0,1.1,9.0,39.0,29.26,20.22
2016,1,31,8,15,0.0,56.0,1.3,9.0,56.0,41.45,31.69
2016,1,31,8,30,0.0,73.0,1.5,9.0,73.0,53.52,42.94
2016,1,31,8,45,2.0,90.0,1.75,9.0,91.0,65.5,53.97
2016,1,31,9,0,4.0,107.0,2.0,9.0,109.0,77.35,64.75
2016,1,31,9,15,8.5,122.0,2.2,9.0,125.5,87.89,74.2
2016,1,31,9,30,13.0,137.0,2.4,9.0,142.0,98.32,83.46
2016,1,31,9,45,32.0,158.0,2.65,9.5,172.0,108.77,92.47
2016,1,31,10,0,51.0,179.0,2.9,10.0,202.0,121.62,103.5
2016,1,31,10,15,25.5,159.0,3.05,10.0,170.5,110.99,93.89
2016,1,31,10,30,0.0,139.0,3.2,10.0,139.0,102.31,86.06
2016,1,31,10,45,85.5,190.0,3.4,10.5,235.0,130.92,110.97
2016,1,31,11,0,171.0,241.0,3.6,11.0,331.0,163.41,129.01
2016,1,31,11,15,539.5,160.5,3.75,11.0,458.0,166.66,113.09
2016,1,31,11,30,908.0,80.0,3.9,11.0,585.0,219.15,138.21
2016,1,31,11,45,918.5,78.5,4.05,11.0,597.0,274.1,186.6
2016,1,31,12,0,929.0,77.0,4.2,11.0,609.0,328.79,237.52
2016,1,31,12,15,930.0,77.5,4.25,11.0,611.5,381.49,287.67
2016,1,31,12,30,931.0,78.0,4.3,11.0,614.0,432.6,336.06
2016,1,31,12,45,926.0,79.0,4.4,11.5,607.5,479.77,379.86
2016,1,31,13,0,921.0,80.0,4.5,12.0,601.0,524.42,420.48
2016,1,31,13,15,915.0,79.5,4.55,12.0,586.5,564.46,457.13
2016,1,31,13,30,909.0,79.0,4.6,12.0,572.0,601.53,490.62
2016,1,31,13,45,896.5,79.0,4.65,12.0,549.5,632.13,518.36
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,664.18,546.55
2016,1,31,14,15,870.0,77.5,4.65,11.5,498.5,685.67,566.87
2016,1,31,14,30,856.0,76.0,4.6,11.0,470.0,703.29,583.92
2016,1,31,14,45,828.5,75.5,4.6,11.0,434.0,708.43,589.13
2016,1,31,15,0,801.0,75.0,4.6,11.0,398.0,709.16,590.73
2016,1,31,15,15,772.5,71.5,4.4,10.5,357.5,701.41,585.75
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,689.52,577.23
2016,1,31,15,45,693.5,65.0,4.05,10.0,272.5,662.93,555.74
2016,1,31,16,0,643.0,62.0,3.9,10.0,228.0,627.73,526.78
2016,1,31,16,15,578.0,55.5,3.85,9.5,183.0,573.14,481.9
2016,1,31,16,30,513.0,49.0,3.8,9.0,138.0,515.74,432.24
2016,1,31,16,45,403.5,39.5,3.75,8.5,96.0,417.64,345.65
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,319.33,234.36
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,125.4,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,14.5,6.29,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,29.0,14.55,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,70.0,22.52,12.65
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,30.68,21.55
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,35.98,26.87
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,41.37,32.07
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,44.91,35.39
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,48.5,38.64
2016,2,1,9,15,779.0,58.0,4.85,9.5,321.0,53.65,43.21
2016,2,1,9,30,745.0,65.0,4.9,10.0,345.0,58.47,47.41
2016,2,1,9,45,817.5,65.5,4.95,10.5,401.0,60.03,48.63
2016,2,1,10,0,890.0,66.0,5.0,11.0,457.0,68.01,55.58
2016,2,1,10,15,904.0,68.0,4.9,11.0,488.5,70.24,57.45
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,72.37,59.23
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,74.24,60.79
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,107.0,64.56
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,165.3,95.58
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,223.43,140.38
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,280.29,190.74
