Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,335.61,242.13
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,388.15,291.85
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,438.95,339.51
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,486.1,383.31
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,530.62,423.89
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,570.95,459.98
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,608.31,492.75
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,639.36,519.81
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,671.97,547.22
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,693.19,565.48
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,710.5,580.38
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,721.57,589.03
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,728.7,594.61
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,723.45,590.57
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,714.06,582.95
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,690.4,563.75
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,662.88,540.47
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,612.6,500.54
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,559.01,455.74
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,482.29,389.4
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,397.68,292.86
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,199.64,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.36,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,4.54,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,11.02,3.46
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,17.52,9.96
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,25.57,17.55
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,33.64,25.11
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,42.13,32.91
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,50.38,40.38
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,57.78,47.06
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,65.12,53.61
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,99.32,84.17
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,127.77,109.2
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,99.09,83.53
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,80.93,67.26
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,82.85,68.75
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,114.3,72.98
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,167.95,102.37
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,222.02,143.72
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,274.0,188.69
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,325.96,235.61
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,336.26,256.87
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,317.21,250.4
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,338.22,268.55
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,358.66,285.62
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,382.12,305.83
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,406.22,326.55
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,534.61,428.21
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,654.55,520.87
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,675.03,538.2
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,691.71,553.66
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,701.47,562.97
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,707.35,569.23
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,700.78,565.35
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,690.14,558.29
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,665.02,538.95
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,631.62,512.64
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,579.54,472.6
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,524.75,428.06
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,432.21,350.55
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,339.63,256.15
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,174.11,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,11.02,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,19.85,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,26.15,16.26
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,33.9,24.66
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,39.99,30.65
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,46.14,36.47
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,50.16,40.21
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,54.22,43.86
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,61.67,50.47
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,64.62,52.94
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,90.79,76.1
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,121.59,102.96
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,115.42,97.08
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,111.87,93.62
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,91.84,75.78
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,107.75,65.16
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,163.23,95.67
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,218.94,138.29
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,273.29,185.22
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,326.75,233.2
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,314.96,239.31
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,255.14,201.54
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,292.2,231.27
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,329.48,261.02
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,278.0,221.95
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,206.19,165.09
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,184.89,148.4
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,172.06,138.22
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,148.63,119.11
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,124.09,98.87
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,265.72,218.84
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,407.9,333.99
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,391.03,320.34
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,372.32,306.16
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,347.19,286.31
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,320.27,264.48
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,284.22,235.43
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,246.46,203.69
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,195.97,159.63
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,143.88,108.63
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,71.07,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,11.8,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,21.14,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,26.58,16.79
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,33.22,24.02
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,39.0,29.66
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,44.83,35.17
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,49.26,39.25
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,58.12,47.2
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,61.09,49.84
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,64.06,52.43
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,67.83,55.59
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,71.51,58.64
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,72.99,59.83
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,74.49,61.04
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,75.87,62.03
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,110.6,67.12
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,165.85,97.97
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,221.26,140.8
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,275.12,187.6
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,328.29,235.62
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,363.63,273.36
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,386.92,299.06
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,449.76,350.15
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,518.55,405.82
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,559.61,440.9
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,596.04,471.84
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,568.28,452.92
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,515.96,414.29
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,550.05,443.5
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,591.87,477.63
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,540.4,439.09
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,490.87,401.32
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,477.05,391.93
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,460.67,379.89
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,439.38,363.26
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,415.78,344.15
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,378.74,314.78
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,340.01,282.46
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,284.9,234.19
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,229.0,177.94
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,118.84,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,8.26,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,17.24,0.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,27.13,17.44
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,37.05,27.37
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,43.85,33.93
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,50.67,40.31
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,54.58,43.89
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,58.54,47.4
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,61.92,50.28
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,65.28,53.09
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,71.23,58.04
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,71.9,58.27
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,73.76,59.78
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,75.62,61.29
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,76.68,61.99
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,113.5,67.45
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,170.19,99.18
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,226.97,142.81
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,282.42,190.65
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,336.93,239.45
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,389.17,286.66
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,439.79,331.59
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,485.93,371.32
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,529.48,407.61
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,568.59,439.37
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,604.72,467.52
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,636.41,491.17
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,664.82,511.34
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,685.4,530.08
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,702.18,545.99
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,713.3,556.73
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,720.62,564.68
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,715.62,561.96
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,706.58,556.22
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,683.87,540.83
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,663.87,526.67
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,616.53,493.58
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,566.45,455.84
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,476.06,382.82
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,385.15,298.5
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,202.05,36.09
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,8.26,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,17.32,0.24
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,26.04,16.67
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,34.83,25.44
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,40.57,31.0
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,46.35,36.43
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,49.7,39.5
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,57.47,46.43
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,60.46,48.96
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,63.45,51.45
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,65.52,52.97
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,67.59,54.46
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,69.15,55.61
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,70.71,56.75
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,71.5,57.21
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,116.29,68.82
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,171.71,99.86
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,227.08,142.46
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,281.07,189.03
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,334.36,236.84
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,365.85,272.81
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,375.86,288.66
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,447.44,345.99
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,523.25,407.7
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,523.71,411.69
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,499.29,395.39
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,583.92,463.63
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,658.1,523.44
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,652.08,519.87
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,636.54,509.29
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,526.79,425.49
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,398.36,324.03
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,439.06,359.73
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,499.09,408.57
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,477.56,391.81
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,453.6,372.98
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,517.27,423.45
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,573.13,463.12
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,494.28,397.03
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,415.3,322.77
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,217.18,70.15
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,7.87,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,18.15,2.41
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,25.56,16.21
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,33.14,23.77
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,38.33,28.78
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,43.59,33.67
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,47.02,36.78
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,50.49,39.82
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,53.0,41.92
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,61.24,49.07
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,65.03,52.1
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,68.68,54.96
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,70.51,56.44
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,72.26,57.85
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,73.82,58.98
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,114.74,65.43
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,172.47,98.16
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,230.13,142.74
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,286.26,191.31
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,341.44,240.86
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,394.15,288.94
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,445.18,334.94
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,493.19,376.97
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,539.01,416.12
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,580.24,451.39
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,618.54,483.58
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,651.1,510.83
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,680.22,535.02
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,703.09,553.32
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,722.23,567.27
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,733.12,575.68
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,740.09,581.38
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,744.62,584.7
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,737.59,579.31
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,717.31,563.87
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,693.25,544.85
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,649.65,513.82
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,602.83,478.17
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,521.86,413.72
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,439.34,339.57
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,235.9,100.82
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,9.05,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,18.95,4.4
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,27.65,18.0
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,36.43,26.5
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,42.16,31.95
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,47.95,37.28
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,52.32,41.1
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,56.69,44.79
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,64.28,51.32
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,67.19,53.66
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,67.19,53.43
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,67.33,53.32
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,68.94,54.49
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,77.76,61.86
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,78.94,62.63
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,120.73,69.23
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,177.75,101.7
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,234.7,145.38
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,290.15,192.68
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,344.66,240.73
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,396.75,287.29
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,447.18,331.72
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,494.89,372.2
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,540.62,409.88
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,581.04,443.03
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,618.54,473.0
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,650.69,497.67
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,679.41,519.2
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,701.82,536.32
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,720.52,549.42
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,737.64,560.96
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,744.1,565.08
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,740.65,564.17
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,733.16,560.42
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,712.25,547.66
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,687.51,531.54
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,642.13,499.97
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,593.46,463.82
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,521.07,407.38
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,440.52,337.41
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,286.98,144.15
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,95.73,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,9.05,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,19.06,5.75
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,27.42,17.85
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,35.88,25.95
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,40.91,30.74
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,49.85,38.82
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,54.27,42.74
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,58.68,46.55
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,81.58,66.49
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,104.18,85.83
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,90.19,73.36
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,78.96,63.36
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,85.35,68.62
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,91.57,73.67
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,111.83,90.43
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,158.99,110.43
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,193.2,128.04
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,235.75,158.07
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,283.5,192.06
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,350.14,243.74
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,402.94,290.46
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,454.0,334.87
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,501.12,374.34
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,545.87,410.58
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,586.66,443.05
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,624.5,472.16
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,655.41,495.78
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,682.69,516.13
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,621.51,473.86
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,527.72,407.21
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,415.63,325.04
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,295.79,232.85
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,342.76,273.73
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,408.36,327.33
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,384.81,309.84
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,359.62,291.16
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,326.62,265.73
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,291.99,237.75
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,244.67,197.94
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,195.73,154.02
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,113.65,62.49
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,9.83,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,19.13,6.85
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,29.77,19.96
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,40.36,29.97
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,51.58,40.31
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,60.11,48.12
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,63.09,50.76
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,66.2,53.38
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,64.53,51.72
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,68.57,55.06
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,69.9,55.98
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,76.0,61.04
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,78.76,63.28
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,75.52,60.35
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,76.84,61.27
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,122.7,70.5
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,179.74,104.51
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,236.82,149.04
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,296.26,199.79
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,350.26,247.59
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,401.8,293.82
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,451.78,338.0
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,498.68,378.07
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,543.49,415.31
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,583.26,448.59
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,620.16,478.93
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,656.92,508.36
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,686.42,532.12
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,660.78,514.28
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,622.92,487.33
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,620.4,487.49
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,613.89,484.22
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,553.8,440.03
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,497.56,397.77
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,471.29,378.8
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,442.74,357.11
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,406.84,330.11
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,369.11,300.15
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,316.96,256.69
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,264.03,209.23
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,141.28,86.22
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,10.23,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,19.64,8.04
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,32.64,22.44
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,45.41,34.26
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,57.79,45.52
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,69.86,56.3
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,80.63,65.72
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,91.11,74.67
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,101.27,83.18
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,111.14,91.28
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,106.55,86.93
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,104.33,84.66
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,108.72,88.2
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,113.04,91.66
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,109.81,88.57
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,142.23,91.2
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,183.78,111.29
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,240.13,150.43
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,294.81,196.8
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,348.31,243.38
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,356.46,261.74
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,333.05,251.91
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,356.85,271.88
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,381.06,291.71
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,417.87,320.77
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,457.52,351.89
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,466.96,360.18
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,474.06,366.86
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,521.94,404.67
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,556.51,432.62
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,613.35,476.31
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,663.51,514.34
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,642.27,500.61
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,608.59,478.51
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,607.7,479.53
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,597.12,472.56
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,543.86,434.0
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,485.09,389.51
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,404.41,325.41
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,324.02,256.92
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,210.75,138.1
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,46.75,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
