Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,11.02,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,19.25,6.91
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,27.67,18.46
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,36.95,27.31
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,43.88,33.77
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,48.46,38.01
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,53.07,42.12
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,56.66,45.21
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,60.24,48.2
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,62.87,50.31
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,65.47,52.36
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,74.21,59.76
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,76.38,61.38
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,78.36,62.96
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,80.25,64.47
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,97.65,63.32
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,158.25,89.28
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,218.55,132.11
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,278.7,182.82
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,337.21,235.11
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,394.6,286.93
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,449.42,336.66
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,502.51,383.98
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,551.94,427.33
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,598.65,467.46
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,601.21,472.39
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,585.46,462.18
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,670.03,529.75
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,748.45,591.98
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,773.37,610.43
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,794.52,626.26
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,816.11,642.47
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,826.04,650.32
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,826.5,651.43
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,822.82,649.42
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,805.26,637.09
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,783.67,621.36
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,745.74,595.3
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,704.19,565.11
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,643.05,517.03
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,572.43,458.65
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,453.94,358.34
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,327.39,182.91
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,131.77,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,12.59,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,21.72,9.71
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,30.89,21.32
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,37.55,27.89
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,44.31,34.25
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,53.35,42.53
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,58.64,47.32
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,61.75,49.94
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,64.89,52.53
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,67.43,54.52
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,69.94,56.47
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,71.27,57.38
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,80.03,64.75
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,81.65,65.86
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,83.18,66.92
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,103.43,65.8
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,165.11,92.84
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,226.53,136.38
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,287.67,187.19
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,347.16,239.21
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,405.44,290.38
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,460.88,338.64
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,514.45,383.94
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,564.37,424.49
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,611.64,461.54
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,654.59,494.59
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,694.43,524.28
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,727.68,548.06
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,757.24,568.66
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,781.61,585.0
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,802.15,598.65
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,822.14,612.01
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,830.19,617.51
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,828.89,619.16
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,823.36,618.15
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,803.45,608.29
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,779.45,595.3
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,738.46,571.43
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,702.06,549.01
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,625.96,494.14
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,548.21,434.2
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,431.52,337.83
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,309.3,186.27
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,121.6,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,11.8,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,20.94,10.02
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,32.9,23.15
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,39.74,29.79
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,46.67,36.2
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,51.75,40.84
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,56.84,45.32
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,59.59,47.61
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,67.48,54.37
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,70.17,56.46
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,72.84,58.52
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,74.33,59.42
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,75.84,60.32
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,76.83,60.9
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,77.82,61.5
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,107.87,68.09
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,166.18,94.65
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,224.07,135.54
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,281.8,182.76
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,338.37,231.04
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,393.9,278.34
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,446.41,323.19
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,497.21,365.54
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,544.93,404.4
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,590.38,440.45
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,630.85,473.17
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,668.38,503.24
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,701.0,529.45
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,730.27,553.04
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,760.03,576.01
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,779.48,591.79
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,790.33,600.88
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,797.12,607.42
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,794.29,607.32
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,787.37,604.51
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,766.37,591.39
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,747.44,579.48
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,707.33,553.9
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,664.26,524.77
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,595.28,474.24
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,524.8,419.18
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,415.31,328.27
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,302.8,195.42
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,117.09,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,11.02,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,21.8,11.23
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,35.14,25.05
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,43.76,33.26
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,52.31,41.14
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,58.23,46.45
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,64.11,51.56
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,68.89,55.58
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,73.57,59.43
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,76.0,61.26
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,78.43,63.08
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,80.08,64.08
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,81.74,65.09
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,89.88,71.86
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,91.18,72.81
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,113.26,72.02
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,168.62,98.3
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,225.25,138.98
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,282.02,185.64
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,336.74,232.49
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,390.83,278.82
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,442.86,323.06
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,493.38,364.86
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,541.71,402.95
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,585.7,436.69
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,625.63,467.23
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,667.72,498.18
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,700.58,521.06
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,730.02,541.05
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,752.11,556.37
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,770.41,568.71
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,779.16,574.65
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,783.75,578.18
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,779.77,578.64
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,777.09,580.18
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,754.75,568.17
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,728.72,553.47
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,687.7,529.52
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,643.69,501.76
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,578.5,455.68
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,511.73,404.73
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,404.35,317.04
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,296.28,198.15
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,112.51,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,4.33,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,8.65,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,22.85,12.52
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,36.67,26.29
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,51.17,39.61
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,64.85,51.99
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,78.76,64.44
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,92.31,76.37
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,104.16,86.43
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,115.69,96.05
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,118.18,97.76
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,123.52,101.89
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,119.61,98.11
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,119.5,97.61
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,115.81,94.28
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,112.29,91.12
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,149.2,105.38
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,203.08,139.89
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,248.72,177.13
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,281.63,207.12
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,317.36,235.95
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,356.42,268.07
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,395.77,300.73
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,436.27,334.31
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,477.47,368.48
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,520.44,403.87
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,595.42,463.26
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,668.21,520.8
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,621.62,486.43
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,534.07,420.67
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,569.43,450.38
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,589.55,468.34
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,690.25,548.35
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,779.31,615.65
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,777.96,616.31
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,768.26,611.61
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,750.99,600.44
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,730.14,586.33
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,689.17,556.28
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,645.25,522.86
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,580.93,472.26
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,515.03,417.79
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,405.67,325.44
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,298.17,210.22
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,112.02,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,17.27,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,24.7,14.57
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,33.85,24.14
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,39.99,30.08
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,46.23,35.88
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,50.28,39.54
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,58.83,47.08
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,61.47,49.24
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,64.16,51.39
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,98.74,81.51
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,140.37,117.15
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,101.37,83.06
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,72.76,58.06
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,81.98,65.81
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,83.42,66.77
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,114.7,69.48
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,174.38,100.24
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,233.03,143.9
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,291.45,193.49
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,348.14,244.02
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,403.54,293.56
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,457.07,340.89
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,508.96,385.81
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,555.92,425.88
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,599.94,462.63
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,640.79,495.9
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,678.79,526.32
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,712.77,553.69
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,743.64,578.38
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,773.89,600.5
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,793.58,615.22
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,806.67,625.51
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,815.8,633.23
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,769.16,600.95
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,712.65,561.64
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,746.76,587.75
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,771.58,605.65
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,733.46,578.73
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,699.51,554.28
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,638.61,508.77
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,576.09,459.22
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,467.91,371.22
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,362.56,260.83
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,142.86,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,6.29,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,12.19,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,26.32,16.25
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,40.1,29.68
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,54.75,43.2
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,69.09,56.23
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,83.01,68.76
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,96.57,80.75
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,107.96,90.47
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,119.07,99.78
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,130.27,109.23
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,141.19,118.36
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,147.48,123.21
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,159.42,132.86
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,164.29,136.43
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,168.95,139.83
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,189.88,147.84
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,214.44,163.46
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,240.0,173.26
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,293.78,208.58
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,328.32,244.15
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,348.76,266.69
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,367.16,283.87
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,381.82,297.4
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,414.65,323.77
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,449.56,351.61
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,453.22,356.2
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,453.16,357.71
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,516.56,409.19
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,600.93,475.48
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,612.53,485.12
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,621.44,493.16
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,598.01,476.34
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,551.1,442.18
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,504.75,407.46
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,455.24,369.56
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,314.66,257.49
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,171.68,138.95
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,133.28,107.8
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,111.11,89.28
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,86.99,68.63
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,62.26,47.1
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,41.74,29.22
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,18.59,8.57
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,9.14,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,7.87,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,16.33,0.0
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,26.23,16.7
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,36.2,26.41
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,41.18,31.25
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,46.35,36.03
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,66.77,54.25
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,90.94,75.45
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,104.72,87.2
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,118.22,98.52
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,133.38,111.12
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,143.55,119.27
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,103.56,84.39
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,74.68,59.18
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,84.28,67.31
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,85.94,68.59
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,125.99,74.31
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,185.54,107.7
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,244.28,152.6
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,302.85,202.61
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,359.59,252.37
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,415.79,301.48
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,469.47,348.51
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,521.46,393.08
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,570.85,433.7
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,618.17,471.6
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,660.8,505.69
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,700.49,536.88
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,734.3,563.28
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,764.63,585.83
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,724.29,556.57
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,650.64,502.73
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,748.33,575.94
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,830.93,632.5
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,829.18,631.32
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,823.33,628.21
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,799.8,611.66
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,772.16,592.14
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,739.81,571.97
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,698.58,544.35
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,627.95,493.67
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,555.59,438.77
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,448.94,354.09
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,344.57,257.9
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,176.53,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,7.87,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,16.42,2.18
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,25.61,16.18
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,34.9,25.09
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,40.74,30.61
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,46.66,36.01
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,54.94,43.35
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,59.33,47.1
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,62.0,49.25
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,64.69,51.37
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,73.74,59.11
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,86.69,70.16
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,100.19,81.44
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,113.17,92.16
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,88.82,71.17
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,81.38,64.69
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,125.12,71.39
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,186.19,106.42
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,246.67,153.46
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,306.84,205.64
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,365.62,258.5
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,423.42,310.46
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,479.13,359.79
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,533.1,406.43
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,583.17,448.96
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,630.81,488.51
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,674.28,523.99
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,714.74,556.47
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,750.49,584.92
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,782.83,609.1
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,807.65,628.7
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,828.61,645.77
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,842.38,656.72
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,852.14,665.04
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,851.96,666.64
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,857.43,672.34
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,843.04,663.34
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,824.76,651.48
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,789.29,627.07
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,750.45,599.03
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,687.85,550.55
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,622.97,497.81
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,527.82,420.61
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,426.61,325.5
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,217.24,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,8.65,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,16.82,4.2
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,29.98,20.07
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,43.11,32.37
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,57.34,45.33
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,71.15,57.7
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,83.3,68.34
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,95.08,78.42
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,82.5,67.13
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,72.06,57.75
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,73.96,59.14
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,70.37,55.75
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,72.18,57.05
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,82.02,65.21
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,83.46,66.28
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,84.83,67.32
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,130.67,75.16
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,190.38,110.1
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,251.09,164.27
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,304.85,215.74
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,350.29,254.74
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,398.43,295.98
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,432.6,326.78
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,464.62,354.9
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,487.28,374.98
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,504.06,389.71
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,517.19,402.25
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,536.28,418.83
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,543.09,425.67
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,547.3,430.55
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,632.63,499.01
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,713.89,563.71
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,637.41,506.12
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,542.66,434.24
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,553.56,446.24
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,584.33,472.33
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,493.86,403.1
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,422.98,347.41
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,385.53,318.56
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,347.19,287.94
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,308.92,256.88
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,269.05,223.18
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,208.73,170.5
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,129.5,99.71
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,62.33,1.28
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,7.08,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,13.73,3.45
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,28.05,18.57
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,41.99,31.46
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,56.2,44.37
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,70.31,56.98
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,82.13,67.42
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,94.9,78.5
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,103.4,85.51
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,109.02,89.92
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,129.89,107.46
2016,3,3,9,30,183.0,228.0,0.5,16.0,321.0,148.21,122.53
2016,3,3,9,45,92.5,201.5,0.45,16.5,248.5,138.62,113.8
2016,3,3,10,0,2.0,175.0,0.4,17.0,176.0,127.44,103.93
2016,3,3,10,15,17.5,215.0,0.5,17.0,226.0,153.47,125.6
2016,3,3,10,30,33.0,255.0,0.6,17.0,276.0,167.78,137.23
2016,3,3,10,45,52.0,279.5,0.7,17.5,314.0,188.39,145.42
2016,3,3,11,0,71.0,304.0,0.8,18.0,352.0,213.47,163.12
2016,3,3,11,15,41.5,271.0,1.05,18.0,299.5,198.14,152.43
2016,3,3,11,30,12.0,238.0,1.3,18.0,247.0,179.37,139.12
