Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,45,13.0,240.5,1.55,18.0,250.0,183.85,142.86
2016,3,3,12,0,14.0,243.0,1.8,18.0,253.0,188.41,146.62
2016,3,3,12,15,20.0,262.0,1.9,18.0,276.5,207.42,161.69
2016,3,3,12,30,26.0,281.0,2.0,18.0,300.0,227.65,177.72
2016,3,3,12,45,40.0,297.0,2.1,18.0,325.5,256.68,200.72
2016,3,3,13,0,54.0,313.0,2.2,18.0,351.0,284.79,223.04
2016,3,3,13,15,55.0,306.0,2.05,18.0,344.5,287.45,225.32
2016,3,3,13,30,56.0,299.0,1.9,18.0,338.0,289.81,227.47
2016,3,3,13,45,46.5,282.5,1.8,18.0,314.0,275.7,216.69
2016,3,3,14,0,37.0,266.0,1.7,18.0,290.0,260.02,204.65
2016,3,3,14,15,24.0,236.5,1.6,18.0,252.0,212.86,167.68
2016,3,3,14,30,11.0,207.0,1.5,18.0,214.0,178.8,140.67
2016,3,3,14,45,15.0,203.5,1.45,18.0,212.0,181.75,143.59
2016,3,3,15,0,19.0,200.0,1.4,18.0,210.0,185.29,146.93
2016,3,3,15,15,65.5,201.0,1.3,17.5,232.5,249.87,200.86
2016,3,3,15,30,112.0,202.0,1.2,17.0,255.0,320.76,258.8
2016,3,3,15,45,174.0,178.5,1.1,17.0,250.5,357.12,289.55
2016,3,3,16,0,236.0,155.0,1.0,17.0,246.0,413.31,335.08
2016,3,3,16,15,218.5,136.0,0.9,16.5,211.5,381.22,310.51
2016,3,3,16,30,201.0,117.0,0.8,16.0,177.0,347.58,284.66
2016,3,3,16,45,180.0,96.5,0.7,16.0,143.0,307.07,251.86
2016,3,3,17,0,159.0,76.0,0.6,16.0,109.0,265.11,216.74
2016,3,3,17,15,119.5,56.5,0.6,15.5,77.0,207.25,167.53
2016,3,3,17,30,80.0,37.0,0.6,15.0,45.0,148.28,114.22
2016,3,3,17,45,40.0,18.5,0.65,15.0,22.5,63.27,11.17
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,9.05,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,17.44,6.82
2016,3,4,7,15,23.5,43.0,1.35,14.0,47.0,31.88,21.91
2016,3,4,7,30,47.0,63.0,1.4,14.0,71.0,45.96,34.99
2016,3,4,7,45,59.0,84.5,1.5,14.5,98.0,60.65,48.33
2016,3,4,8,0,71.0,106.0,1.6,15.0,125.0,75.09,61.2
2016,3,4,8,15,80.5,126.5,1.75,15.5,152.5,88.7,73.07
2016,3,4,8,30,90.0,147.0,1.9,16.0,180.0,102.06,84.5
2016,3,4,8,45,47.5,149.5,2.05,16.5,167.5,104.39,86.15
2016,3,4,9,0,5.0,152.0,2.2,17.0,155.0,109.79,90.42
2016,3,4,9,15,2.5,151.5,2.35,17.0,153.0,110.41,90.7
2016,3,4,9,30,0.0,151.0,2.5,17.0,151.0,110.78,90.79
2016,3,4,9,45,0.0,137.5,2.65,17.5,137.5,102.39,83.2
2016,3,4,10,0,0.0,124.0,2.8,18.0,124.0,93.5,75.26
2016,3,4,10,15,0.0,120.5,2.8,18.0,120.5,91.28,73.21
2016,3,4,10,30,0.0,117.0,2.8,18.0,117.0,88.96,71.09
2016,3,4,10,45,25.5,205.5,2.85,18.0,223.0,145.05,112.42
2016,3,4,11,0,51.0,294.0,2.9,18.0,329.0,205.69,159.21
2016,3,4,11,15,25.5,171.5,2.8,18.0,189.0,131.06,100.45
2016,3,4,11,30,0.0,49.0,2.7,18.0,49.0,37.71,25.52
2016,3,4,11,45,0.0,93.5,2.65,18.0,93.5,72.22,53.87
2016,3,4,12,0,0.0,138.0,2.6,18.0,138.0,105.85,81.17
2016,3,4,12,15,0.0,134.0,2.65,18.0,134.0,103.09,78.88
2016,3,4,12,30,0.0,130.0,2.7,18.0,130.0,100.26,76.59
2016,3,4,12,45,0.0,127.0,2.75,18.0,127.0,98.13,74.9
2016,3,4,13,0,0.0,124.0,2.8,18.0,124.0,95.97,73.18
2016,3,4,13,15,0.0,121.5,2.8,17.5,121.5,94.15,71.9
2016,3,4,13,30,0.0,119.0,2.8,17.0,119.0,92.31,70.61
2016,3,4,13,45,0.0,66.0,2.85,17.0,66.0,50.81,36.57
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,9.96,2.67
2016,3,4,14,15,0.0,47.0,2.7,16.5,47.0,36.09,24.57
2016,3,4,14,30,0.0,81.0,2.5,16.0,81.0,62.35,46.58
2016,3,4,14,45,9.5,141.0,2.35,16.0,146.0,120.35,95.04
2016,3,4,15,0,19.0,201.0,2.2,16.0,211.0,186.11,149.21
2016,3,4,15,15,9.5,165.5,1.95,16.0,170.5,146.55,116.79
2016,3,4,15,30,0.0,130.0,1.7,16.0,130.0,106.3,83.57
2016,3,4,15,45,10.0,137.5,1.45,16.0,141.5,125.35,100.09
2016,3,4,16,0,20.0,145.0,1.2,16.0,153.0,147.2,118.72
2016,3,4,16,15,14.5,126.5,1.1,15.5,132.0,127.04,102.19
2016,3,4,16,30,9.0,108.0,1.0,15.0,111.0,106.6,85.2
2016,3,4,16,45,4.5,87.5,0.95,15.0,89.0,84.12,66.07
2016,3,4,17,0,0.0,67.0,0.9,15.0,67.0,60.93,46.03
2016,3,4,17,15,0.0,47.5,0.95,15.0,47.5,42.07,29.67
2016,3,4,17,30,0.0,28.0,1.0,15.0,28.0,21.54,11.78
2016,3,4,17,45,0.0,14.0,1.1,15.0,14.0,10.66,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.36,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,4.54,0.0
2016,3,5,7,15,0.0,13.0,3.2,15.0,13.0,9.86,2.88
2016,3,5,7,30,0.0,20.0,3.3,15.0,20.0,15.2,7.79
2016,3,5,7,45,0.0,27.5,3.45,15.5,27.5,20.94,13.01
2016,3,5,8,0,0.0,35.0,3.6,16.0,35.0,26.7,18.17
2016,3,5,8,15,0.0,42.5,3.6,16.0,42.5,32.46,23.31
2016,3,5,8,30,0.0,50.0,3.6,16.0,50.0,38.25,28.41
2016,3,5,8,45,0.0,80.0,3.65,16.0,80.0,61.25,48.64
2016,3,5,9,0,0.0,110.0,3.7,16.0,110.0,82.48,67.09
2016,3,5,9,15,0.0,59.0,3.75,16.0,59.0,45.24,34.28
2016,3,5,9,30,0.0,8.0,3.8,16.0,8.0,6.1,0.0
2016,3,5,9,45,0.0,52.0,3.9,16.5,52.0,39.89,29.37
2016,3,5,10,0,0.0,96.0,4.0,17.0,96.0,73.76,58.6
2016,3,5,10,15,0.0,75.0,4.25,17.5,75.0,57.72,44.49
2016,3,5,10,30,0.0,54.0,4.5,18.0,54.0,41.5,30.34
2016,3,5,10,45,0.5,112.0,4.75,18.5,112.5,85.68,64.97
2016,3,5,11,0,1.0,170.0,5.0,19.0,171.0,127.21,98.41
2016,3,5,11,15,0.5,154.5,5.1,19.0,155.0,116.92,89.98
2016,3,5,11,30,0.0,139.0,5.2,19.0,139.0,106.01,81.11
2016,3,5,11,45,0.0,140.5,5.3,19.5,140.5,107.44,82.07
2016,3,5,12,0,0.0,142.0,5.4,20.0,142.0,108.87,83.03
2016,3,5,12,15,62.5,248.0,5.35,19.5,294.0,217.3,169.45
2016,3,5,12,30,125.0,354.0,5.3,19.0,446.0,339.48,265.87
2016,3,5,12,45,94.0,339.5,5.3,19.0,408.5,319.86,251.11
2016,3,5,13,0,63.0,325.0,5.3,19.0,371.0,300.41,236.27
2016,3,5,13,15,65.5,317.0,5.35,18.5,363.5,303.9,240.09
2016,3,5,13,30,68.0,309.0,5.4,18.0,356.0,307.14,243.71
2016,3,5,13,45,34.0,225.5,5.5,17.5,249.0,215.1,170.84
2016,3,5,14,0,0.0,142.0,5.6,17.0,142.0,111.37,86.42
2016,3,5,14,15,0.0,100.5,5.85,17.0,100.5,77.73,58.96
2016,3,5,14,30,0.0,59.0,6.1,17.0,59.0,45.33,32.2
2016,3,5,14,45,0.0,42.5,6.35,17.0,42.5,32.58,21.65
2016,3,5,15,0,0.0,26.0,6.6,17.0,26.0,19.88,11.06
2016,3,5,15,15,0.0,17.0,6.75,16.5,17.0,12.98,5.3
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,12.0,7.05,16.0,12.0,9.14,2.11
2016,3,5,16,0,0.0,16.0,7.2,16.0,16.0,12.18,4.73
2016,3,5,16,15,0.0,14.0,7.25,15.5,14.0,10.65,3.45
2016,3,5,16,30,0.0,12.0,7.3,15.0,12.0,9.12,2.16
2016,3,5,16,45,0.0,9.5,7.35,15.0,9.5,7.21,0.51
2016,3,5,17,0,0.0,7.0,7.4,15.0,7.0,5.3,0.0
2016,3,5,17,15,0.0,5.0,7.3,15.0,5.0,3.78,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.27,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.13,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,13.77,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,26.02,14.89
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,37.75,27.42
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,49.38,38.42
2016,3,6,7,45,443.0,75.5,2.25,12.5,181.5,56.68,45.25
2016,3,6,8,0,525.0,85.0,2.5,13.0,231.0,66.94,54.47
2016,3,6,8,15,576.5,92.0,2.6,13.0,281.0,71.65,58.68
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,76.37,62.77
2016,3,6,8,45,666.5,103.5,2.85,13.5,379.0,79.08,64.89
2016,3,6,9,0,705.0,108.0,3.0,14.0,427.0,81.83,66.99
2016,3,6,9,15,730.0,112.0,3.05,14.0,470.5,83.98,68.68
2016,3,6,9,30,755.0,116.0,3.1,14.0,514.0,86.12,70.36
2016,3,6,9,45,451.5,195.0,3.2,14.5,437.5,125.22,103.93
2016,3,6,10,0,148.0,274.0,3.3,15.0,361.0,171.38,142.88
2016,3,6,10,15,485.0,199.5,3.3,15.0,508.5,125.95,103.78
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,97.16,78.93
2016,3,6,10,45,593.5,211.0,3.35,15.0,602.0,177.66,120.78
2016,3,6,11,0,365.0,297.0,3.4,15.0,548.0,242.6,176.85
2016,3,6,11,15,474.0,264.5,3.4,15.0,599.0,273.27,197.1
2016,3,6,11,30,583.0,232.0,3.4,15.0,650.0,319.45,232.97
2016,3,6,11,45,720.5,181.5,3.45,15.0,705.0,373.11,276.45
2016,3,6,12,0,858.0,131.0,3.5,15.0,760.0,439.15,331.52
2016,3,6,12,15,611.5,227.5,3.55,15.0,676.0,455.77,352.85
2016,3,6,12,30,365.0,324.0,3.6,15.0,592.0,440.73,345.85
2016,3,6,12,45,258.0,338.0,3.7,15.0,526.5,421.63,333.24
2016,3,6,13,0,151.0,352.0,3.8,15.0,461.0,383.52,304.38
2016,3,6,13,15,150.0,345.0,3.85,15.0,451.5,392.51,312.5
2016,3,6,13,30,149.0,338.0,3.9,15.0,442.0,400.64,319.74
2016,3,6,13,45,104.5,314.5,3.95,15.0,386.5,347.38,278.2
2016,3,6,14,0,60.0,291.0,4.0,15.0,331.0,301.37,241.65
2016,3,6,14,15,81.0,285.5,4.05,15.0,336.5,320.74,258.4
2016,3,6,14,30,102.0,280.0,4.1,15.0,342.0,341.49,276.2
2016,3,6,14,45,54.0,231.0,4.15,15.0,263.5,258.18,208.98
2016,3,6,15,0,6.0,182.0,4.2,15.0,185.0,156.26,124.95
2016,3,6,15,15,17.5,183.5,4.1,14.5,192.0,171.0,138.31
2016,3,6,15,30,29.0,185.0,4.0,14.0,199.0,205.48,167.87
2016,3,6,15,45,14.5,158.5,3.95,14.0,165.5,151.01,122.56
2016,3,6,16,0,0.0,132.0,3.9,14.0,132.0,113.81,91.13
2016,3,6,16,15,0.0,114.0,3.75,13.5,114.0,98.59,78.68
2016,3,6,16,30,0.0,96.0,3.6,13.0,96.0,83.08,65.73
2016,3,6,16,45,0.0,77.0,3.45,13.0,77.0,66.0,51.08
2016,3,6,17,0,0.0,58.0,3.3,13.0,58.0,48.33,35.76
2016,3,6,17,15,0.0,41.5,3.3,12.5,41.5,33.01,22.38
2016,3,6,17,30,0.0,25.0,3.3,12.0,25.0,19.07,10.08
2016,3,6,17,45,0.0,12.5,3.3,12.0,12.5,9.5,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,84.5,15.0,1.7,9.0,22.5,11.41,0.0
2016,3,7,7,0,169.0,30.0,1.8,9.0,45.0,22.7,12.96
2016,3,7,7,15,234.5,47.0,1.95,9.0,82.5,35.21,25.64
2016,3,7,7,30,300.0,64.0,2.1,9.0,120.0,47.51,37.28
2016,3,7,7,45,338.0,80.0,2.3,9.5,161.5,58.64,47.59
2016,3,7,8,0,376.0,96.0,2.5,10.0,203.0,69.45,57.39
2016,3,7,8,15,408.0,108.5,2.6,10.0,244.5,77.63,64.73
2016,3,7,8,30,440.0,121.0,2.7,10.0,286.0,85.57,71.74
2016,3,7,8,45,452.0,137.0,2.85,10.5,326.0,95.09,79.9
2016,3,7,9,0,464.0,153.0,3.0,11.0,366.0,104.24,87.6
2016,3,7,9,15,410.5,183.0,3.0,11.0,384.5,119.87,101.1
2016,3,7,9,30,357.0,213.0,3.0,11.0,403.0,139.05,117.56
2016,3,7,9,45,203.5,233.5,3.0,11.0,343.5,152.65,129.04
2016,3,7,10,0,50.0,254.0,3.0,11.0,284.0,166.71,140.86
2016,3,7,10,15,235.0,257.5,3.0,11.0,409.5,157.37,132.49
2016,3,7,10,30,420.0,261.0,3.0,11.0,535.0,157.14,132.08
2016,3,7,10,45,245.5,288.0,3.05,11.5,450.0,197.05,149.71
2016,3,7,11,0,71.0,315.0,3.1,12.0,365.0,222.08,174.98
2016,3,7,11,15,35.5,201.5,3.15,12.0,226.5,153.85,121.02
2016,3,7,11,30,0.0,88.0,3.2,12.0,88.0,67.95,51.51
2016,3,7,11,45,8.5,176.0,3.3,12.0,182.5,136.47,108.14
2016,3,7,12,0,17.0,264.0,3.4,12.0,277.0,205.31,164.11
2016,3,7,12,15,66.5,311.0,3.45,12.0,360.0,266.0,212.58
2016,3,7,12,30,116.0,358.0,3.5,12.0,443.0,334.81,267.59
2016,3,7,12,45,78.5,333.5,3.6,12.0,391.0,307.45,246.45
2016,3,7,13,0,41.0,309.0,3.7,12.0,339.0,274.62,220.55
2016,3,7,13,15,32.5,289.0,3.7,12.0,312.5,259.21,208.53
2016,3,7,13,30,24.0,269.0,3.7,12.0,286.0,231.01,186.0
2016,3,7,13,45,212.5,271.5,3.7,12.0,413.0,414.06,336.96
2016,3,7,14,0,401.0,274.0,3.7,12.0,540.0,575.66,466.47
2016,3,7,14,15,345.0,273.0,3.7,12.0,495.0,551.78,447.67
2016,3,7,14,30,289.0,272.0,3.7,12.0,450.0,523.36,425.94
2016,3,7,14,45,291.0,254.0,3.7,12.0,424.5,521.99,426.62
2016,3,7,15,0,293.0,236.0,3.7,12.0,399.0,518.68,425.7
2016,3,7,15,15,147.0,195.5,3.5,12.0,277.5,335.12,277.56
2016,3,7,15,30,1.0,155.0,3.3,12.0,156.0,131.05,105.51
2016,3,7,15,45,313.0,131.0,3.15,12.0,256.5,470.56,394.92
2016,3,7,16,0,625.0,107.0,3.0,12.0,357.0,745.82,611.25
2016,3,7,16,15,580.0,100.0,2.55,11.5,308.5,700.72,574.77
2016,3,7,16,30,535.0,93.0,2.1,11.0,260.0,652.35,537.22
2016,3,7,16,45,482.5,81.5,1.7,11.0,212.0,589.75,486.56
2016,3,7,17,0,430.0,70.0,1.3,11.0,164.0,521.99,429.98
2016,3,7,17,15,334.0,57.0,1.25,10.5,118.0,418.76,345.55
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,318.36,257.82
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,172.84,100.46
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,16.0,1.2,8.0,30.0,12.98,0.0
2016,3,8,7,0,303.0,32.0,1.2,9.0,60.0,26.32,16.37
2016,3,8,7,15,411.0,42.5,1.3,9.5,106.5,34.87,25.38
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,43.5,33.59
2016,3,8,7,45,579.0,61.0,1.5,10.5,203.5,49.75,39.45
2016,3,8,8,0,639.0,69.0,1.6,11.0,254.0,55.97,45.08
2016,3,8,8,15,681.0,74.0,1.6,11.5,304.0,59.72,48.34
2016,3,8,8,30,723.0,79.0,1.6,12.0,354.0,63.48,51.5
2016,3,8,8,45,737.5,87.5,1.6,12.5,399.5,69.09,56.24
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,74.46,60.7
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,82.86,67.89
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,85.01,69.57
2016,3,8,9,45,666.5,149.0,1.65,13.5,525.0,103.4,85.23
2016,3,8,10,0,538.0,195.0,1.7,14.0,519.0,125.67,104.0
2016,3,8,10,15,480.0,228.5,1.75,14.0,529.0,141.15,116.96
2016,3,8,10,30,422.0,262.0,1.8,14.0,539.0,159.43,132.25
2016,3,8,10,45,392.5,282.0,1.9,14.0,547.5,209.17,152.11
2016,3,8,11,0,363.0,302.0,2.0,14.0,556.0,248.25,181.13
2016,3,8,11,15,215.0,316.5,2.0,14.0,468.0,260.69,197.69
2016,3,8,11,30,67.0,331.0,2.0,14.0,380.0,252.09,197.24
2016,3,8,11,45,192.0,335.5,2.0,14.0,477.5,305.72,236.85
2016,3,8,12,0,317.0,340.0,2.0,14.0,575.0,377.27,291.69
2016,3,8,12,15,159.0,254.5,1.95,14.0,373.0,269.58,211.73
2016,3,8,12,30,1.0,169.0,1.9,14.0,171.0,130.68,102.19
2016,3,8,12,45,4.5,193.5,1.85,14.0,197.0,152.17,119.96
2016,3,8,13,0,8.0,218.0,1.8,14.0,223.0,174.61,138.15
2016,3,8,13,15,5.0,198.0,1.85,13.5,201.5,158.15,125.15
2016,3,8,13,30,2.0,178.0,1.9,13.0,180.0,141.0,111.54
2016,3,8,13,45,39.0,241.0,2.0,13.0,267.5,232.88,187.13
2016,3,8,14,0,76.0,304.0,2.1,13.0,355.0,326.27,262.25
2016,3,8,14,15,41.0,250.5,2.15,13.0,278.0,254.37,204.65
2016,3,8,14,30,6.0,197.0,2.2,13.0,201.0,165.27,132.16
2016,3,8,14,45,3.0,169.5,2.3,13.0,171.5,139.88,111.72
2016,3,8,15,0,0.0,142.0,2.4,13.0,142.0,114.01,90.48
2016,3,8,15,15,0.0,106.0,2.2,12.5,106.0,83.09,64.99
2016,3,8,15,30,0.0,70.0,2.0,12.0,70.0,53.74,40.42
2016,3,8,15,45,0.0,45.5,1.8,12.0,45.5,34.81,24.36
2016,3,8,16,0,0.0,21.0,1.6,12.0,21.0,16.0,8.22
2016,3,8,16,15,0.0,18.0,1.35,11.5,18.0,13.7,6.28
2016,3,8,16,30,0.0,15.0,1.1,11.0,15.0,11.4,4.31
2016,3,8,16,45,0.0,12.5,0.85,11.0,12.5,9.49,2.64
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,7.58,0.95
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,5.3,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.02,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.51,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,1.75,10.5,1.5,1.13,0.0
2016,3,9,7,0,0.0,3.0,1.9,11.0,3.0,2.27,0.0
2016,3,9,7,15,0.0,5.5,1.95,11.0,5.5,4.16,0.0
2016,3,9,7,30,0.0,8.0,2.0,11.0,8.0,6.06,0.0
2016,3,9,7,45,0.0,11.0,2.15,11.5,11.0,8.35,1.92
2016,3,9,8,0,0.0,14.0,2.3,12.0,14.0,10.64,4.0
2016,3,9,8,15,0.0,16.5,2.35,12.5,16.5,12.55,5.71
2016,3,9,8,30,0.0,19.0,2.4,13.0,19.0,14.47,7.4
2016,3,9,8,45,32.0,107.5,2.5,13.5,122.5,79.24,65.02
2016,3,9,9,0,64.0,196.0,2.6,14.0,226.0,132.4,111.06
2016,3,9,9,15,52.0,208.5,2.6,14.0,234.5,140.19,117.37
2016,3,9,9,30,40.0,221.0,2.6,14.0,243.0,147.72,123.51
2016,3,9,9,45,242.0,225.5,2.6,14.5,371.5,142.28,118.3
2016,3,9,10,0,444.0,230.0,2.6,15.0,500.0,142.33,117.85
2016,3,9,10,15,494.0,224.5,2.6,15.5,539.0,139.08,114.62
2016,3,9,10,30,544.0,219.0,2.6,16.0,578.0,142.71,107.48
2016,3,9,10,45,453.5,262.0,2.6,16.5,569.0,199.31,140.48
2016,3,9,11,0,363.0,305.0,2.6,17.0,560.0,251.52,181.96
2016,3,9,11,15,366.0,312.5,2.6,17.0,575.0,287.67,210.94
2016,3,9,11,30,369.0,320.0,2.6,17.0,590.0,324.21,241.68
2016,3,9,11,45,262.5,342.5,2.6,17.5,536.0,333.63,253.98
2016,3,9,12,0,156.0,365.0,2.6,18.0,482.0,331.14,255.31
2016,3,9,12,15,148.0,365.5,2.6,18.0,476.5,345.4,267.56
2016,3,9,12,30,140.0,366.0,2.6,18.0,471.0,358.48,278.59
2016,3,9,12,45,87.0,334.5,2.65,18.5,400.0,313.68,244.48
2016,3,9,13,0,34.0,303.0,2.7,19.0,329.0,265.81,207.19
2016,3,9,13,15,60.0,317.5,2.65,19.0,361.0,301.65,235.84
2016,3,9,13,30,86.0,332.0,2.6,19.0,393.0,340.91,266.84
2016,3,9,13,45,79.0,318.0,2.6,19.0,373.0,332.77,260.92
2016,3,9,14,0,72.0,304.0,2.6,19.0,353.0,323.31,254.13
2016,3,9,14,15,119.5,297.5,2.55,19.0,374.0,380.85,300.25
2016,3,9,14,30,167.0,291.0,2.5,19.0,395.0,425.3,335.97
2016,3,9,14,45,88.0,240.5,2.45,19.0,295.0,297.13,236.07
2016,3,9,15,0,9.0,190.0,2.4,19.0,195.0,166.06,130.5
2016,3,9,15,15,16.0,187.5,2.2,18.5,195.5,173.12,137.33
2016,3,9,15,30,23.0,185.0,2.0,18.0,196.0,181.18,144.74
2016,3,9,15,45,17.5,166.0,1.85,18.0,174.0,160.98,128.5
2016,3,9,16,0,12.0,147.0,1.7,18.0,152.0,140.37,111.81
2016,3,9,16,15,7.0,129.0,1.5,17.5,132.0,121.02,96.14
2016,3,9,16,30,2.0,111.0,1.3,17.0,112.0,101.44,79.99
2016,3,9,16,45,1.0,91.0,1.1,16.5,91.5,82.8,64.5
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,63.54,48.18
2016,3,9,17,15,0.0,52.0,0.9,15.5,52.0,45.64,32.8
2016,3,9,17,30,0.0,33.0,0.9,15.0,33.0,26.42,16.16
2016,3,9,17,45,0.0,19.0,0.9,14.5,19.0,14.49,4.17
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,49.0,18.0,2.5,12.5,23.0,13.73,0.0
2016,3,10,7,0,98.0,36.0,2.7,13.0,46.0,26.86,17.05
2016,3,10,7,15,137.0,56.0,2.8,13.5,79.0,41.02,30.43
2016,3,10,7,30,176.0,76.0,2.9,14.0,112.0,54.86,43.14
2016,3,10,7,45,199.0,96.5,3.0,14.5,148.0,68.52,55.46
2016,3,10,8,0,222.0,117.0,3.1,15.0,184.0,81.79,67.18
2016,3,10,8,15,240.0,135.5,3.3,15.5,219.5,93.42,77.21
2016,3,10,8,30,258.0,154.0,3.5,16.0,255.0,104.69,86.74
2016,3,10,8,45,131.5,157.5,3.7,16.5,209.5,108.3,89.46
2016,3,10,9,0,5.0,161.0,3.9,17.0,164.0,116.24,95.89
2016,3,10,9,15,57.5,203.5,4.0,17.0,235.0,137.85,114.17
2016,3,10,9,30,110.0,246.0,4.1,17.0,306.0,162.25,134.62
2016,3,10,9,45,217.5,254.0,4.2,17.5,384.0,163.4,134.99
2016,3,10,10,0,325.0,262.0,4.3,18.0,462.0,162.4,133.59
2016,3,10,10,15,164.0,225.5,4.3,18.0,326.5,148.16,121.32
2016,3,10,10,30,3.0,189.0,4.3,18.0,191.0,138.29,107.77
2016,3,10,10,45,63.0,263.5,4.3,18.5,308.5,184.51,142.13
2016,3,10,11,0,123.0,338.0,4.3,19.0,426.0,238.31,181.16
2016,3,10,11,15,172.5,346.5,4.2,19.0,472.0,270.46,204.5
2016,3,10,11,30,222.0,355.0,4.1,19.0,518.0,308.69,233.72
2016,3,10,11,45,224.0,357.0,4.1,19.0,523.5,332.41,253.8
2016,3,10,12,0,226.0,359.0,4.1,19.0,529.0,355.99,273.77
2016,3,10,12,15,143.0,349.5,4.05,19.0,457.0,332.57,258.0
2016,3,10,12,30,60.0,340.0,4.0,19.0,385.0,294.36,229.43
2016,3,10,12,45,38.5,301.5,3.95,19.0,330.0,260.82,203.73
2016,3,10,13,0,17.0,263.0,3.9,19.0,275.0,215.81,168.49
2016,3,10,13,15,8.5,152.5,3.75,19.0,158.5,124.22,95.7
2016,3,10,13,30,0.0,42.0,3.6,19.0,42.0,32.31,20.96
2016,3,10,13,45,0.0,30.5,3.45,19.0,30.5,23.43,13.71
2016,3,10,14,0,0.0,19.0,3.3,19.0,19.0,14.57,6.41
2016,3,10,14,15,0.0,61.5,3.1,18.5,61.5,47.31,33.55
2016,3,10,14,30,0.0,104.0,2.9,18.0,104.0,80.63,61.14
2016,3,10,14,45,0.0,57.5,2.75,18.0,57.5,44.16,31.14
2016,3,10,15,0,0.0,11.0,2.6,18.0,11.0,8.4,1.39
2016,3,10,15,15,0.0,18.5,2.35,18.0,18.5,14.13,6.23
2016,3,10,15,30,0.0,26.0,2.1,18.0,26.0,19.86,11.08
2016,3,10,15,45,0.0,54.5,1.9,18.0,54.5,41.75,29.54
2016,3,10,16,0,0.0,83.0,1.7,18.0,83.0,64.52,48.71
2016,3,10,16,15,0.0,72.0,1.5,17.5,72.0,55.32,41.18
2016,3,10,16,30,0.0,61.0,1.3,17.0,61.0,46.74,34.1
2016,3,10,16,45,0.0,50.0,1.15,16.5,50.0,38.25,26.97
2016,3,10,17,0,0.0,39.0,1.0,16.0,39.0,29.78,19.73
2016,3,10,17,15,0.0,28.5,1.05,15.5,28.5,21.72,12.73
2016,3,10,17,30,0.0,18.0,1.1,15.0,18.0,13.68,5.69
2016,3,10,17,45,0.0,10.0,1.2,15.0,10.0,7.58,0.0
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,5.3,0.0
2016,3,11,7,15,0.0,11.5,4.9,13.0,11.5,8.72,2.05
2016,3,11,7,30,0.0,16.0,4.8,13.0,16.0,12.15,5.24
2016,3,11,7,45,0.0,21.5,4.7,13.0,21.5,16.35,9.09
2016,3,11,8,0,0.0,27.0,4.6,13.0,27.0,20.57,12.91
2016,3,11,8,15,0.0,32.0,4.55,13.0,32.0,24.41,16.35
2016,3,11,8,30,0.0,37.0,4.5,13.0,37.0,28.26,19.76
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,25.2,16.96
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,22.15,14.18
2016,3,11,9,15,57.5,139.0,4.45,13.0,171.0,100.73,83.6
2016,3,11,9,30,115.0,249.0,4.5,13.0,313.0,157.88,132.99
2016,3,11,9,45,63.5,230.5,4.6,13.5,266.5,154.62,129.54
2016,3,11,10,0,12.0,212.0,4.7,14.0,220.0,151.8,126.6
2016,3,11,10,15,20.0,238.5,4.9,14.0,252.0,168.87,140.98
2016,3,11,10,30,28.0,265.0,5.1,14.0,284.0,175.45,139.5
2016,3,11,10,45,14.0,143.0,5.3,14.5,152.5,109.42,84.89
2016,3,11,11,0,0.0,21.0,5.5,15.0,21.0,16.13,7.84
2016,3,11,11,15,7.5,139.0,5.55,14.5,145.0,107.57,83.52
2016,3,11,11,30,15.0,257.0,5.6,14.0,269.0,194.68,154.59
2016,3,11,11,45,57.5,310.0,5.65,14.0,354.0,246.2,195.16
2016,3,11,12,0,100.0,363.0,5.7,14.0,439.0,308.48,244.75
2016,3,11,12,15,224.5,352.5,5.6,14.0,522.5,372.86,295.74
2016,3,11,12,30,349.0,342.0,5.5,14.0,606.0,453.59,360.53
2016,3,11,12,45,192.5,326.0,5.4,14.0,471.5,374.1,299.28
2016,3,11,13,0,36.0,310.0,5.3,14.0,337.0,273.1,218.26
2016,3,11,13,15,27.5,287.0,5.4,14.0,307.5,254.68,203.92
2016,3,11,13,30,19.0,264.0,5.5,14.0,278.0,223.54,178.99
2016,3,11,13,45,145.0,289.0,5.65,14.0,388.5,369.38,299.67
2016,3,11,14,0,271.0,314.0,5.8,14.0,499.0,519.26,421.09
2016,3,11,14,15,180.5,301.0,5.7,13.5,422.0,434.23,353.6
2016,3,11,14,30,90.0,288.0,5.6,13.0,345.0,340.22,277.66
2016,3,11,14,45,45.0,196.5,5.55,13.0,225.0,214.84,175.39
2016,3,11,15,0,0.0,105.0,5.5,13.0,105.0,81.78,63.55
2016,3,11,15,15,0.0,114.5,5.25,12.5,114.5,90.37,71.17
2016,3,11,15,30,0.0,124.0,5.0,12.0,124.0,99.87,79.54
2016,3,11,15,45,0.0,72.5,4.8,12.0,72.5,55.66,42.14
2016,3,11,16,0,0.0,21.0,4.6,12.0,21.0,16.01,8.18
2016,3,11,16,15,0.0,18.0,4.35,11.5,18.0,13.7,6.24
2016,3,11,16,30,0.0,15.0,4.1,11.0,15.0,11.4,4.28
2016,3,11,16,45,0.0,12.0,3.9,11.0,12.0,9.11,2.28
2016,3,11,17,0,0.0,9.0,3.7,11.0,9.0,6.82,0.27
2016,3,11,17,15,0.0,6.5,3.55,10.5,6.5,4.92,0.0
2016,3,11,17,30,0.0,4.0,3.4,10.0,4.0,3.02,0.0
2016,3,11,17,45,0.0,2.0,3.3,10.0,2.0,1.51,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,1.85,9.5,15.0,11.42,0.93
2016,3,12,7,0,0.0,30.0,2.1,10.0,30.0,22.88,14.22
2016,3,12,7,15,0.0,50.5,2.25,10.0,50.5,37.65,28.05
2016,3,12,7,30,0.0,71.0,2.4,10.0,71.0,52.2,41.56
2016,3,12,7,45,6.0,92.0,2.6,10.5,94.0,66.99,55.02
2016,3,12,8,0,12.0,113.0,2.8,11.0,117.0,81.64,68.1
2016,3,12,8,15,19.0,132.5,2.9,11.0,140.0,95.27,80.18
2016,3,12,8,30,26.0,152.0,3.0,11.0,163.0,105.36,88.94
2016,3,12,8,45,76.0,181.5,3.2,11.5,217.5,123.95,104.9
2016,3,12,9,0,126.0,211.0,3.4,12.0,272.0,137.72,116.43
2016,3,12,9,15,74.5,211.5,3.45,12.0,248.5,142.82,120.51
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,150.3,126.66
2016,3,12,9,45,68.0,249.5,3.6,12.5,291.5,164.7,138.51
2016,3,12,10,0,113.0,287.0,3.7,13.0,358.0,185.44,155.64
2016,3,12,10,15,56.5,216.0,3.75,13.0,251.5,147.85,123.2
2016,3,12,10,30,0.0,145.0,3.8,13.0,145.0,108.84,85.48
2016,3,12,10,45,18.5,221.0,3.85,13.0,234.0,162.9,129.08
2016,3,12,11,0,37.0,297.0,3.9,13.0,323.0,209.1,165.4
2016,3,12,11,15,32.0,295.5,3.9,13.0,318.5,214.5,169.87
2016,3,12,11,30,27.0,294.0,3.9,13.0,314.0,218.87,173.68
2016,3,12,11,45,17.5,259.0,3.9,13.5,272.0,199.88,158.47
2016,3,12,12,0,8.0,224.0,3.9,14.0,230.0,173.22,136.94
2016,3,12,12,15,15.0,255.5,3.95,14.0,267.0,201.58,159.89
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,231.53,184.02
2016,3,12,12,45,12.0,231.5,4.05,14.0,241.0,186.05,147.57
2016,3,12,13,0,2.0,176.0,4.1,14.0,178.0,138.0,108.62
2016,3,12,13,15,1.0,147.5,4.2,14.0,148.5,115.39,90.23
2016,3,12,13,30,0.0,119.0,4.3,14.0,119.0,92.35,71.34
2016,3,12,13,45,0.0,106.0,4.4,14.0,106.0,82.1,62.96
2016,3,12,14,0,0.0,93.0,4.5,14.0,93.0,71.78,54.48
2016,3,12,14,15,74.0,195.0,4.5,14.0,242.0,243.71,198.32
2016,3,12,14,30,148.0,297.0,4.5,14.0,391.0,416.81,338.36
2016,3,12,14,45,196.5,275.5,4.5,14.0,392.5,448.01,364.96
2016,3,12,15,0,245.0,254.0,4.5,14.0,394.0,500.33,408.36
2016,3,12,15,15,181.0,237.0,4.3,14.0,336.0,415.06,340.42
2016,3,12,15,30,117.0,220.0,4.1,14.0,278.0,347.13,285.23
2016,3,12,15,45,129.0,198.5,3.9,14.0,257.5,341.77,282.49
2016,3,12,16,0,141.0,177.0,3.7,14.0,237.0,335.34,278.66
2016,3,12,16,15,125.0,157.5,3.55,13.5,205.5,304.29,254.13
2016,3,12,16,30,109.0,138.0,3.4,13.0,174.0,272.38,228.36
2016,3,12,16,45,94.0,115.5,3.25,13.0,143.0,235.95,197.84
2016,3,12,17,0,79.0,93.0,3.1,13.0,112.0,198.32,165.55
2016,3,12,17,15,56.0,70.5,3.05,13.0,82.5,135.12,110.87
2016,3,12,17,30,33.0,48.0,3.0,13.0,53.0,87.81,68.8
2016,3,12,17,45,16.5,28.0,3.0,13.0,30.5,48.07,30.92
2016,3,12,18,0,0.0,8.0,3.0,13.0,8.0,6.29,0.0
2016,3,12,18,15,0.0,4.0,3.0,13.0,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,2.7,13.5,7.0,5.3,0.0
2016,3,13,7,0,0.0,14.0,2.9,14.0,14.0,10.63,3.5
2016,3,13,7,15,0.0,23.0,2.9,14.0,23.0,17.5,9.84
2016,3,13,7,30,0.0,32.0,2.9,14.0,32.0,24.4,16.18
2016,3,13,7,45,0.0,42.0,2.95,14.0,42.0,32.08,23.17
2016,3,13,8,0,0.0,52.0,3.0,14.0,52.0,39.79,30.09
2016,3,13,8,15,0.0,62.0,3.0,14.0,62.0,47.51,36.94
2016,3,13,8,30,0.0,72.0,3.0,14.0,72.0,55.26,43.72
2016,3,13,8,45,0.0,90.0,3.05,14.5,90.0,68.65,55.31
2016,3,13,9,0,0.0,108.0,3.1,15.0,108.0,81.58,66.35
2016,3,13,9,15,0.0,99.5,3.15,14.5,99.5,75.94,61.34
2016,3,13,9,30,0.0,91.0,3.2,14.0,91.0,70.05,56.14
2016,3,13,9,45,0.0,79.0,3.3,14.0,79.0,60.8,47.91
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,51.54,39.7
2016,3,13,10,15,0.0,99.5,3.45,14.0,99.5,76.51,61.38
2016,3,13,10,30,0.0,132.0,3.5,14.0,132.0,99.84,77.75
2016,3,13,10,45,3.0,169.0,3.6,14.5,171.5,126.48,99.21
2016,3,13,11,0,6.0,206.0,3.7,15.0,211.0,153.54,120.74
2016,3,13,11,15,3.0,183.0,3.75,15.0,186.0,138.23,108.31
2016,3,13,11,30,0.0,160.0,3.8,15.0,161.0,121.62,94.84
2016,3,13,11,45,0.0,146.5,3.9,15.0,147.0,112.09,87.03
2016,3,13,12,0,0.0,133.0,4.0,15.0,133.0,102.25,78.98
2016,3,13,12,15,7.5,198.0,4.05,15.0,204.0,155.17,122.04
2016,3,13,12,30,15.0,263.0,4.1,15.0,275.0,209.81,166.05
2016,3,13,12,45,12.5,249.0,4.2,15.0,258.5,200.0,158.26
2016,3,13,13,0,10.0,235.0,4.3,15.0,242.0,189.5,149.98
2016,3,13,13,15,8.0,219.5,4.25,15.0,225.0,177.51,140.44
2016,3,13,13,30,6.0,204.0,4.2,15.0,208.0,164.97,130.42
2016,3,13,13,45,3.0,172.5,4.2,15.0,174.5,138.03,108.61
2016,3,13,14,0,0.0,141.0,4.2,15.0,141.0,110.48,86.13
2016,3,13,14,15,0.0,107.0,4.1,15.0,107.0,82.99,63.62
2016,3,13,14,30,0.0,73.0,4.0,15.0,73.0,56.19,41.48
2016,3,13,14,45,0.0,76.5,3.9,15.0,76.5,58.87,43.83
2016,3,13,15,0,0.0,80.0,3.8,15.0,80.0,61.55,46.18
2016,3,13,15,15,0.0,98.0,3.65,15.0,98.0,76.08,58.48
2016,3,13,15,30,0.0,116.0,3.5,15.0,116.0,92.41,72.31
2016,3,13,15,45,0.0,104.5,3.4,15.0,104.5,82.97,64.61
2016,3,13,16,0,0.0,93.0,3.3,15.0,93.0,73.47,56.8
2016,3,13,16,15,0.0,81.0,3.1,14.5,81.0,63.44,48.57
2016,3,13,16,30,0.0,69.0,2.9,14.0,69.0,53.32,40.13
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,43.27,31.55
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,33.63,23.21
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,24.79,15.46
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,15.98,7.71
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,9.49,1.57
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
