Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,7.87,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,21.64,9.94
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,35.47,25.32
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,48.8,37.95
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,61.66,49.93
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,72.41,59.68
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,82.87,68.91
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,84.8,70.51
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,86.84,72.15
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,114.36,96.0
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,140.5,118.23
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,133.7,111.96
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,125.47,104.56
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,133.35,110.89
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,140.87,116.86
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,152.42,126.45
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,187.42,140.89
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,211.31,147.98
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,252.71,175.37
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,300.17,217.13
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,343.04,256.06
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,369.88,282.79
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,383.19,296.87
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,437.57,339.93
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,507.47,395.44
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,583.56,456.11
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,662.81,519.15
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,642.12,504.1
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,597.07,470.01
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,699.07,551.05
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,797.01,627.35
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,816.7,641.73
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,838.54,658.4
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,845.7,665.05
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,848.79,669.07
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,841.88,666.66
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,830.93,661.49
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,807.38,646.24
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,780.06,628.09
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,736.78,597.3
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,690.24,563.28
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,614.4,505.52
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,546.23,451.61
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,448.27,372.01
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,352.59,290.03
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,195.65,148.85
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,15.77,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,8.65,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,20.57,10.15
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,35.01,25.19
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,43.26,33.18
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,51.51,40.89
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,56.07,45.07
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,60.73,49.16
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,64.3,52.15
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,67.86,55.07
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,75.3,61.35
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,77.13,62.63
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,79.05,63.99
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,80.94,65.32
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,81.72,65.7
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,82.5,66.1
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,92.22,74.3
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,122.11,76.02
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,181.22,106.3
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,240.94,150.75
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,299.74,201.13
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,358.2,253.46
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,415.19,304.83
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,471.17,354.58
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,524.74,401.31
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,576.58,445.47
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,625.41,485.35
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,672.12,522.54
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,714.08,556.08
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,753.09,586.8
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,786.76,612.15
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,817.03,634.29
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,840.65,652.72
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,860.49,668.66
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,873.35,678.96
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,892.58,693.97
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,892.83,695.49
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,889.02,694.33
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,874.4,685.13
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,855.92,673.2
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,822.78,649.94
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,786.25,623.52
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,738.0,587.83
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,681.36,544.11
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,591.79,476.32
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,502.82,404.05
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,361.81,276.19
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,200.23,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,76.43,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,10.23,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,21.62,11.54
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,32.86,23.3
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,40.13,30.31
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,47.45,37.12
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,52.18,41.41
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,56.93,45.56
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,65.68,53.16
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,69.65,56.4
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,72.27,58.42
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,74.86,60.38
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,76.54,61.54
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,78.2,62.67
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,79.38,63.41
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,89.44,71.75
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,90.86,72.81
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,125.13,76.02
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,185.35,107.85
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,245.98,153.36
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,305.85,204.61
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,365.35,257.59
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,423.15,308.8
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,479.87,358.07
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,533.82,404.48
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,585.91,448.14
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,635.69,487.97
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,683.37,525.07
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,725.15,557.93
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,763.83,587.92
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,797.78,612.67
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,828.23,634.53
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,851.7,651.24
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,871.3,665.4
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,882.85,674.57
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,890.34,681.19
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,900.94,690.15
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,897.26,689.27
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,881.62,678.96
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,862.1,665.96
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,828.83,643.23
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,792.21,617.48
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,736.14,577.26
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,685.87,539.39
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,598.55,474.64
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,511.78,405.62
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,371.78,282.64
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,213.25,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,81.91,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,5.51,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,11.35,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,21.35,11.64
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,31.48,21.87
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,38.1,28.24
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,44.8,34.48
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,53.79,42.51
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,58.99,47.01
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,62.37,49.8
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,65.74,52.51
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,68.17,54.24
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,70.56,55.92
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,72.74,57.51
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,83.08,66.05
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,84.86,67.25
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,86.54,68.38
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,87.72,69.24
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,125.86,73.53
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,187.14,106.44
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,248.75,152.34
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,309.85,203.63
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,370.51,256.12
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,429.04,306.37
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,486.3,354.33
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,541.19,399.71
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,594.22,442.29
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,643.28,479.83
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,689.78,514.33
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,732.18,546.02
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,771.51,574.92
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,805.22,598.68
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,835.39,619.86
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,858.93,636.11
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,878.59,649.98
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,890.29,658.79
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,897.94,665.2
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,908.04,673.99
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,903.68,673.36
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,888.12,665.0
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,868.66,654.08
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,835.71,633.58
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,799.37,610.2
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,750.22,577.5
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,692.92,537.16
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,605.01,473.83
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,517.59,405.94
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,379.24,287.57
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,224.34,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,86.15,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,6.29,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,13.0,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,23.36,13.7
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,33.79,24.04
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,40.7,30.69
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,47.65,37.18
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,61.83,49.85
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,83.03,68.49
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,85.42,70.43
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,87.58,72.13
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,96.58,79.61
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,105.49,86.92
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,114.33,94.27
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,123.07,101.5
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,148.47,122.63
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,172.99,142.69
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,180.39,148.53
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,190.26,149.0
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,198.45,142.02
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,266.39,182.04
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,310.24,214.02
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,374.32,265.23
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,432.4,316.17
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,489.24,364.86
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,543.25,410.64
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,595.44,453.68
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,641.84,491.44
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,684.83,525.7
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,725.41,557.26
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,763.01,586.05
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,803.1,615.89
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,831.99,636.84
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,854.38,654.73
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,872.85,670.2
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,883.66,679.35
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,890.38,685.94
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,772.66,605.76
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,630.91,502.55
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,637.67,511.5
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,641.32,516.99
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,602.0,488.29
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,560.75,457.67
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,515.31,423.22
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,468.26,386.07
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,402.16,331.99
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,336.17,275.41
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,190.32,148.99
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,25.41,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,5.9,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,11.44,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,25.8,16.0
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,39.68,29.3
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,54.45,42.94
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,68.91,56.13
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,83.0,68.62
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,96.76,80.54
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,89.02,73.4
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,86.66,71.0
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,76.92,62.16
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,74.08,59.38
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,75.68,60.47
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,77.25,61.53
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,110.43,89.58
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,145.71,118.88
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,148.84,121.2
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,182.16,128.14
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,232.36,162.43
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,283.99,204.11
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,309.91,218.05
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,366.44,260.43
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,421.83,309.15
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,476.26,356.01
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,528.28,400.3
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,578.64,442.05
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,626.11,480.57
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,671.52,516.63
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,712.03,548.29
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,749.64,577.27
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,781.94,600.78
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,810.88,621.54
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,833.78,638.97
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,853.03,654.04
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,766.69,594.54
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,621.09,487.37
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,608.74,482.05
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,593.81,473.72
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,471.06,379.55
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,323.84,262.82
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,299.18,244.99
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,273.36,225.25
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,244.21,202.18
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,213.8,177.31
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,175.43,144.57
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,135.39,109.55
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,71.49,53.21
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,14.31,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,7.08,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,10.66,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,25.12,15.62
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,39.0,28.64
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,53.53,41.91
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,67.84,54.76
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,82.14,67.34
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,96.18,79.43
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,109.92,91.2
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,125.25,104.18
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,135.82,112.73
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,140.73,116.37
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,142.56,117.59
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,137.74,113.2
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,108.41,87.83
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,85.52,68.03
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,135.77,110.5
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,222.84,167.74
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,211.63,159.85
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,195.5,151.41
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,147.5,113.63
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,94.46,71.34
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,173.19,134.12
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,252.85,196.65
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,221.03,171.86
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,185.67,144.16
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,165.38,128.19
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,144.17,111.36
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,142.22,110.13
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,140.19,108.81
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,173.21,135.63
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,208.24,163.94
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,217.27,171.81
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,227.06,180.42
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,149.82,118.22
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,74.17,56.1
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,210.3,170.63
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,377.47,306.19
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,195.04,158.71
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,39.81,27.96
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,34.79,23.93
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,29.78,19.79
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,24.78,15.55
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,19.79,11.27
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,15.2,7.3
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,10.62,3.3
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,6.44,0.0
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.27,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.18,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,8.26,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,16.03,1.62
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,30.32,20.28
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,44.6,33.75
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,57.89,46.07
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,70.93,57.97
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,79.51,65.54
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,85.91,71.0
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,106.42,88.85
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,126.93,106.46
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,109.92,91.14
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,100.13,82.23
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,120.68,99.77
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,140.31,116.32
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,146.68,121.46
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,152.78,126.39
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,177.03,146.68
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,217.74,168.73
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,238.11,183.31
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,265.04,204.59
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,173.37,134.15
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,57.96,42.27
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,122.76,95.2
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,187.42,147.3
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,189.53,148.99
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,191.65,150.81
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,126.07,97.78
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,58.74,42.76
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,57.55,41.94
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,56.36,41.08
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,81.77,62.07
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,108.01,83.69
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,175.31,139.23
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,267.18,213.83
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,193.1,154.01
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,136.4,107.59
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,89.14,69.06
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,45.27,32.64
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,64.2,48.74
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,86.81,67.94
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,97.83,77.62
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,111.76,89.78
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,330.42,278.5
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,509.84,425.43
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,399.44,333.77
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,311.64,258.23
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,226.7,181.77
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,127.56,57.36
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,42.61,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,9.44,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,18.31,4.99
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,29.78,20.18
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,40.05,30.08
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,46.75,36.52
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,53.49,42.8
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,57.35,46.22
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,61.28,49.58
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,69.85,57.09
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,73.28,59.96
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,101.53,84.51
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,136.19,114.18
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,146.97,123.1
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,157.22,131.56
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,112.01,92.21
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,87.9,71.11
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,88.72,71.7
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,144.52,83.69
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,205.71,122.39
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,267.35,172.09
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,328.81,226.56
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,389.82,281.84
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,448.44,334.96
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,505.8,385.96
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,560.89,433.88
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,614.1,479.03
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,663.04,519.77
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,709.23,557.46
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,751.39,591.43
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,790.44,622.12
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,824.42,647.61
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,854.86,670.65
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,878.52,688.43
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,898.3,703.61
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,910.95,714.22
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,919.59,722.22
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,919.49,724.62
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,926.61,732.41
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,911.59,723.33
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,892.67,711.57
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,860.44,689.92
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,824.82,665.23
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,776.67,629.04
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,720.43,585.28
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,635.03,518.01
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,549.82,447.29
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,415.43,332.22
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,274.69,146.49
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,104.63,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,9.05,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,17.57,6.14
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,31.98,22.39
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,45.74,35.34
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,60.24,48.74
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,74.31,61.49
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,86.72,72.48
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,98.75,82.88
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,101.38,84.82
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,100.3,83.46
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,105.64,87.7
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,110.82,91.76
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,114.76,94.71
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,118.93,97.85
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,115.77,94.73
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,113.04,92.03
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,102.27,82.68
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,151.69,88.11
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,225.86,148.43
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,287.28,207.08
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,327.36,232.53
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,394.85,284.04
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,453.32,335.53
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,510.57,384.65
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,543.22,414.86
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,556.73,428.02
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,569.19,439.3
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,573.48,443.52
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,654.09,506.61
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,746.06,576.68
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,765.44,591.4
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,780.35,603.28
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,813.08,628.45
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,842.85,649.87
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,877.36,675.02
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,915.54,702.69
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,867.84,671.36
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,809.3,632.7
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,720.51,570.29
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,641.21,512.72
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,727.13,578.55
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,800.5,630.87
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,741.16,587.32
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,679.72,541.87
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,589.78,475.36
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,499.71,404.46
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,363.53,290.8
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,228.01,132.44
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,81.0,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
