Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,10.23,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,19.8,8.71
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,30.54,21.06
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,43.59,33.2
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,50.81,39.98
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,58.0,46.5
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,59.71,47.95
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,61.62,49.46
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,69.73,56.38
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,77.5,62.9
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,83.85,68.09
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,89.84,72.93
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,91.48,74.13
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,93.08,75.31
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,97.64,78.88
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,101.95,82.22
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,103.55,83.42
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,167.82,104.14
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,221.5,138.54
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,277.39,182.87
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,334.91,232.89
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,392.4,283.7
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,448.46,332.49
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,503.27,379.03
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,555.18,422.68
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,605.51,463.93
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,655.52,504.34
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,698.33,538.97
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,738.43,570.34
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,783.94,604.71
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,817.15,629.22
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,846.96,650.72
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,869.12,666.96
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,887.4,680.7
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,896.48,688.24
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,901.4,693.15
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,898.22,693.58
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,890.96,691.35
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,869.21,677.7
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,836.84,656.52
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,798.46,630.88
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,756.92,602.31
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,701.44,562.79
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,643.81,520.02
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,556.33,453.21
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,466.79,381.09
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,359.47,289.09
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,247.77,154.53
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,90.73,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,11.02,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,21.08,10.54
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,35.14,25.26
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,48.97,38.2
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,62.69,50.81
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,76.08,62.84
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,85.83,71.37
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,95.34,79.5
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,84.61,69.68
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,76.49,62.22
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,82.74,67.37
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,82.68,66.96
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,84.3,68.04
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,85.88,69.08
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,86.13,68.99
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,86.4,68.94
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,101.5,81.66
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,160.39,93.98
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,220.01,133.84
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,279.81,182.39
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,338.61,233.89
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,397.09,285.86
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,453.73,335.33
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,509.37,382.73
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,561.87,427.01
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,612.56,468.66
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,661.92,508.51
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,709.44,546.16
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,751.03,578.39
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,789.61,607.4
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,823.11,631.6
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,853.2,653.51
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,876.15,670.21
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,895.28,684.44
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,908.11,694.52
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,917.02,702.13
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,927.68,712.1
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,923.33,711.84
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,905.4,701.46
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,883.59,688.42
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,851.42,667.87
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,815.91,644.44
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,762.9,607.74
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,701.58,563.27
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,617.58,499.81
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,533.64,432.64
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,399.84,320.96
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,263.61,173.21
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,97.1,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,10.23,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,21.41,11.35
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,29.29,20.05
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,37.27,27.56
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,42.63,32.58
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,52.0,40.98
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,55.91,44.37
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,59.84,47.66
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,62.76,49.99
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,65.65,52.26
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,67.97,54.0
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,78.12,62.5
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,80.08,64.0
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,81.94,65.42
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,84.36,67.21
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,86.63,68.86
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,96.29,66.19
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,156.15,88.61
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,216.31,129.59
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,276.49,178.96
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,335.45,230.98
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,393.91,283.25
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,450.55,332.92
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,506.13,380.42
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,559.15,425.33
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,610.28,467.53
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,656.54,504.93
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,699.78,539.14
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,740.09,570.33
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,777.4,598.23
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,785.37,603.84
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,782.17,600.77
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,717.49,553.66
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,631.79,490.55
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,713.1,554.19
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,783.72,608.72
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,834.63,647.11
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,879.87,681.23
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,780.85,612.39
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,666.42,530.71
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,593.43,477.87
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,495.26,404.2
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,449.28,369.83
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,402.49,333.18
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,343.26,285.26
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,283.86,235.07
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,203.27,164.29
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,119.87,79.53
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,36.98,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,12.14,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,24.52,14.26
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,33.83,24.04
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,43.16,32.82
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,49.01,38.36
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,54.89,43.73
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,59.69,47.91
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,64.44,51.92
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,67.56,54.52
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,76.4,62.12
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,80.29,65.19
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,84.0,68.09
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,85.27,68.99
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,86.51,69.88
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,87.58,70.49
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,88.62,71.09
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,110.45,76.16
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,169.62,100.17
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,229.62,142.29
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,289.92,192.76
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,349.05,245.53
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,407.86,298.66
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,464.95,349.29
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,521.0,397.79
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,574.38,443.45
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,626.03,486.5
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,674.98,526.6
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,721.86,564.26
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,764.19,598.85
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,803.6,630.42
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,835.36,653.75
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,863.48,674.55
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,864.48,676.11
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,855.15,670.63
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,892.85,699.08
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,934.58,730.07
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,866.69,684.03
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,785.57,628.09
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,728.87,588.22
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,680.55,553.64
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,421.53,349.73
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,129.19,104.23
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,107.1,86.15
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,84.67,67.04
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,65.82,50.89
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,46.04,33.68
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,28.41,18.18
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,12.95,3.8
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,6.69,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,12.58,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,25.56,15.73
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,33.03,23.72
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,40.69,31.05
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,46.04,36.16
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,55.68,44.98
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,58.83,47.7
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,62.06,50.39
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,65.0,52.87
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,67.9,55.28
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,77.31,63.33
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,79.88,65.26
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,82.18,67.09
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,84.34,68.8
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,85.68,69.67
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,86.91,70.46
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,104.24,68.67
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,166.98,95.93
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,237.25,155.42
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,304.1,218.88
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,348.62,252.75
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,415.89,308.34
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,452.01,347.21
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,465.61,363.65
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,549.1,431.13
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,641.75,506.68
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,687.32,544.61
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,728.75,578.56
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,770.11,611.4
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,808.41,640.82
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,840.47,664.34
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,868.99,685.39
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,891.02,701.66
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,920.21,723.17
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,931.6,731.98
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,938.88,738.13
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,936.76,738.83
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,930.51,736.77
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,507.38,419.37
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,26.75,17.16
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,372.25,316.52
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,698.63,575.35
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,633.26,522.14
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,578.32,478.67
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,570.73,471.77
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,554.28,454.92
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,431.69,351.44
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,314.41,229.7
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,117.15,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,12.94,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,26.27,16.7
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,33.68,24.43
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,41.27,31.67
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,46.56,36.62
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,51.89,41.42
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,58.97,47.65
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,61.87,50.02
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,64.8,52.36
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,67.7,54.64
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,76.9,62.42
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,79.2,64.1
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,81.19,65.64
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,83.07,67.09
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,84.72,68.22
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,86.27,69.27
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,106.82,67.91
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,169.09,95.88
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,231.94,140.91
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,294.98,193.64
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,356.55,248.44
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,417.5,303.07
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,476.9,355.81
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,534.94,406.21
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,589.68,452.58
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,642.39,496.13
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,691.65,535.94
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,738.16,572.8
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,780.3,605.47
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,819.28,633.87
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,851.66,657.35
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,880.29,678.33
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,904.44,695.49
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,924.73,710.09
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,934.4,718.0
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,939.94,723.35
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,950.68,733.4
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,946.05,732.96
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,929.66,723.24
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,909.38,710.89
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,877.18,689.81
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,841.6,665.88
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,794.8,633.0
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,739.53,592.56
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,659.44,533.41
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,579.22,470.52
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,455.15,368.47
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,336.54,249.71
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,127.84,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,13.76,0.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,27.45,17.84
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,39.63,29.63
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,49.86,39.23
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,56.18,45.18
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,62.48,50.93
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,66.64,54.5
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,70.79,57.95
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,73.96,60.46
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,77.07,62.88
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,84.92,69.42
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,86.31,70.27
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,87.45,71.05
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,88.55,71.82
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,88.97,71.87
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,89.4,71.95
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,121.39,79.04
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,180.39,107.15
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,239.4,149.98
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,298.85,199.95
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,357.63,252.36
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,415.95,304.66
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,472.63,354.99
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,528.2,403.25
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,580.65,447.72
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,631.28,489.55
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,679.51,527.53
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,725.55,562.84
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,765.81,594.18
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,803.01,622.01
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,834.95,645.3
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,863.4,666.23
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,885.7,683.91
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,904.23,699.2
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,926.1,715.72
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,932.94,721.9
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,931.48,723.98
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,925.97,723.44
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,909.0,713.98
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,888.19,701.81
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,860.89,685.69
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,824.51,662.44
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,770.25,624.98
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,713.97,584.31
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,631.81,520.4
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,549.58,453.19
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,426.82,349.81
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,308.94,234.48
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,150.88,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,9.12,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,18.31,10.11
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,30.47,21.52
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,42.23,32.45
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,55.58,44.67
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,68.79,56.59
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,82.21,68.37
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,95.5,79.82
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,107.45,89.9
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,119.3,99.74
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,132.33,110.46
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,145.22,120.94
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,162.56,135.35
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,168.67,140.15
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,191.48,158.73
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,201.12,166.11
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,150.4,107.32
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,180.38,105.03
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,240.51,149.07
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,301.16,200.06
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,360.89,253.23
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,420.1,306.18
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,477.63,357.11
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,534.05,405.98
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,587.67,451.48
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,639.37,494.33
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,688.85,534.78
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,736.16,572.86
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,777.2,605.2
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,815.09,633.25
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,848.08,657.67
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,877.52,679.69
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,901.6,699.1
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,921.88,716.09
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,933.66,725.99
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,941.44,733.34
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,941.71,736.68
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,949.77,745.79
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,934.74,737.17
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,915.85,725.96
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,885.37,706.63
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,851.53,684.44
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,799.42,646.95
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,752.93,612.33
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,675.16,552.76
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,597.21,489.78
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,476.72,388.59
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,360.97,275.87
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,181.05,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,14.49,2.67
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,29.5,19.96
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,37.93,28.24
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,46.34,36.15
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,52.12,41.48
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,57.88,46.61
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,84.18,69.87
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,116.09,97.63
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,127.78,107.49
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,142.06,119.51
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,142.34,119.13
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,147.41,122.89
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,157.2,130.9
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,166.5,138.45
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,117.96,96.61
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,93.7,75.57
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,123.6,76.95
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,183.4,107.74
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,243.23,152.35
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,303.32,203.35
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,362.51,256.16
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,421.24,308.64
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,478.1,358.03
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,533.79,404.95
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,587.02,449.22
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,638.41,490.74
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,686.31,528.82
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,731.88,564.29
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,773.06,595.8
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,811.21,623.29
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,844.02,645.67
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,873.37,665.67
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,896.55,683.62
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,915.96,699.21
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,927.72,708.96
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,935.51,716.26
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,935.1,719.04
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,942.66,727.58
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,928.61,720.35
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,910.76,710.65
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,879.66,691.86
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,845.24,670.29
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,801.14,641.22
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,749.03,604.77
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,672.6,546.21
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,595.99,484.5
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,479.42,388.0
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,367.41,281.75
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,185.61,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,15.66,4.69
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,31.83,22.19
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,41.7,31.71
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,51.44,40.79
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,60.74,49.25
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,74.85,61.75
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,87.9,73.05
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,100.85,84.03
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,119.79,99.99
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,132.45,110.28
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,153.1,127.22
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,165.95,137.31
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,154.82,127.32
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,142.24,116.28
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,138.25,112.51
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,132.93,107.65
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,143.28,94.0
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,194.64,117.19
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,252.92,160.08
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,311.5,208.28
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,368.82,257.04
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,425.92,305.37
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,481.2,351.52
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,535.76,395.87
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,587.14,437.17
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,636.76,476.07
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,685.12,513.72
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,724.6,544.76
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,714.99,537.27
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,672.96,506.78
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,727.44,548.9
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,788.96,594.7
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,779.56,588.93
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,759.18,576.26
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,729.58,556.44
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,695.11,532.88
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,760.67,585.57
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,834.12,640.02
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,828.59,638.96
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,819.32,636.1
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,799.66,625.39
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,776.77,612.1
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,713.31,568.56
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,640.85,516.71
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,560.29,456.44
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,480.74,393.63
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,365.07,297.72
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,254.73,196.77
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,130.34,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
