Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,7.87,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,19.71,8.58
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,32.04,22.57
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,43.2,33.22
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,52.2,41.65
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,46.64,36.73
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,48.29,38.17
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,57.41,46.21
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,66.29,53.88
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,80.29,65.96
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,94.09,77.67
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,116.33,96.33
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,137.96,114.09
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,164.7,136.34
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,195.37,161.56
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,129.24,105.48
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,92.75,74.33
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,128.97,78.21
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,196.3,116.98
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,255.73,161.63
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,315.27,211.67
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,366.62,262.97
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,406.46,302.09
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,451.96,338.88
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,498.64,375.84
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,540.54,409.39
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,582.07,442.08
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,613.98,467.26
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,643.71,490.47
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,731.73,557.86
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,816.24,622.08
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,845.95,643.47
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,871.88,662.72
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,891.84,678.89
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,907.9,692.66
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,917.11,700.66
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,922.31,706.16
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,925.44,711.37
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,917.64,709.2
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,906.23,705.12
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,891.09,698.42
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,856.13,676.24
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,818.03,651.45
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,770.3,617.95
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,720.27,581.5
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,640.07,521.16
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,559.43,457.38
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,444.22,362.04
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,332.15,260.05
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,168.36,2.85
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,10.23,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,20.85,10.12
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,34.21,24.23
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,42.91,32.56
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,51.59,40.61
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,56.84,45.37
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,62.1,49.97
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,81.67,67.06
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,100.52,83.22
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,88.83,72.73
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,81.18,65.85
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,83.29,67.34
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,85.33,68.77
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,86.51,69.58
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,87.63,70.37
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,88.57,70.87
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,99.1,79.56
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,139.21,84.35
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,199.45,118.32
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,259.89,164.56
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,320.54,216.25
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,380.23,269.35
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,439.44,321.94
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,496.64,371.32
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,552.56,418.2
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,605.71,462.36
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,656.98,503.87
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,705.29,542.21
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,751.33,578.02
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,792.28,609.42
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,830.17,636.81
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,861.66,659.2
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,889.53,679.15
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,911.85,695.74
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,930.34,709.88
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,951.48,726.43
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,956.97,732.39
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,954.1,734.29
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,947.12,733.53
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,926.89,723.51
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,909.7,715.62
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,875.37,693.38
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,837.91,668.5
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,779.4,627.58
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,718.77,583.64
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,635.59,519.93
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,552.01,452.89
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,425.58,348.14
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,311.19,245.31
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,160.15,26.89
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,10.23,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,21.26,11.15
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,32.14,22.65
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,39.81,29.95
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,47.46,36.97
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,52.57,41.58
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,57.68,46.04
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,65.75,52.99
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,69.03,55.6
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,71.66,57.61
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,74.25,59.55
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,75.69,60.47
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,85.45,68.56
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,87.49,69.96
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,89.39,71.27
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,90.47,71.89
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,91.46,72.44
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,136.11,78.78
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,197.86,113.97
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,259.24,160.93
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,320.76,213.18
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,381.39,266.79
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,441.39,319.75
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,499.51,369.68
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,556.35,417.18
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,610.58,461.74
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,662.83,503.52
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,711.84,542.0
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,758.31,577.75
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,799.85,608.88
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,838.24,635.54
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,871.13,657.05
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,900.44,676.02
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,923.88,691.96
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,943.45,705.37
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,955.43,713.79
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,963.39,719.71
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,962.85,721.03
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,970.32,727.87
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,955.63,719.0
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,937.07,707.79
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,906.5,688.04
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,872.57,665.6
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,821.72,631.36
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,776.0,599.54
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,700.76,547.68
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,625.23,492.35
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,510.17,403.66
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,399.07,308.41
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,207.53,60.01
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,5.51,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,10.71,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,22.8,12.58
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,34.38,24.16
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,41.58,30.9
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,48.83,37.43
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,53.86,41.87
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,58.9,46.15
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,62.59,49.15
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,71.64,56.71
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,74.51,58.86
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,77.32,60.93
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,79.19,62.07
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,81.0,63.14
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,82.31,64.06
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,92.78,72.64
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,94.52,73.76
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,96.11,74.79
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,143.07,82.03
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,203.51,116.56
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,264.38,162.44
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,325.09,212.62
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,384.16,263.05
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,442.66,312.54
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,499.29,358.9
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,554.5,402.53
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,606.7,443.26
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,656.92,481.24
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,702.23,513.57
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,744.56,542.75
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,783.65,569.58
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,819.68,592.69
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,849.65,610.43
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,876.07,625.8
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,834.02,598.82
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,754.05,544.71
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,727.51,527.94
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,696.5,507.39
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,654.19,480.75
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,630.84,466.27
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,747.62,550.19
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,847.13,615.61
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,810.96,593.08
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,771.92,569.92
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,708.34,530.13
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,633.99,481.28
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,561.58,432.62
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,489.7,380.9
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,388.62,302.91
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,291.31,221.11
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,152.85,55.24
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,12.82,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,25.74,15.31
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,38.6,27.97
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,50.74,39.16
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,62.63,49.91
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,67.75,54.55
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,72.88,59.04
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,88.38,72.36
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,102.93,84.63
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,115.27,94.99
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,131.63,108.69
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,149.49,123.3
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,173.52,142.91
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,157.73,129.24
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,140.2,114.22
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,142.63,116.03
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,144.98,117.76
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,189.37,131.35
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,238.76,164.69
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,284.98,201.67
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,328.41,238.54
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,372.81,277.07
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,406.08,306.13
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,437.4,332.16
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,468.81,357.93
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,520.18,398.26
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,575.98,441.56
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,582.06,446.8
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,574.05,441.29
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,599.93,462.73
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,625.09,483.46
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,580.12,449.72
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,510.32,397.3
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,576.48,449.47
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,626.1,488.7
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,642.37,502.69
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,657.08,515.88
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,575.31,455.22
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,466.58,373.07
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,386.33,310.97
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,281.02,227.22
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,228.28,185.28
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,156.03,126.13
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,132.65,106.9
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,109.04,87.06
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,86.23,67.82
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,62.77,47.66
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,43.39,30.83
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,22.35,12.55
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,11.04,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,5.3,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,15.62,7.37
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,25.98,17.17
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,38.63,28.7
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,51.01,39.87
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,64.28,51.72
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,77.44,63.27
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,50.61,39.36
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,20.61,12.66
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,84.54,68.71
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,140.33,116.36
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,149.14,123.12
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,163.79,134.84
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,161.77,132.76
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,148.68,121.49
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,179.83,147.22
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,193.9,158.49
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,212.86,164.85
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,234.21,180.54
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,225.18,173.95
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,219.91,170.5
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,218.91,169.85
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,217.4,168.78
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,204.29,158.64
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,190.23,147.72
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,188.31,146.31
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,186.18,144.73
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,205.04,159.42
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,224.63,174.55
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,247.25,192.45
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,271.13,211.32
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,219.27,170.97
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,165.91,128.95
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,118.73,91.57
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,71.84,53.68
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,147.36,115.84
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,230.98,183.37
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,216.89,172.63
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,202.56,161.87
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,132.05,104.69
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,64.6,48.76
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,57.21,42.86
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,49.84,36.86
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,42.49,30.71
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,35.16,24.51
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,27.85,18.24
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,20.56,11.91
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,14.44,6.54
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,8.34,1.17
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,4.33,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,8.36,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,22.35,13.19
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,35.75,25.88
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,51.04,39.86
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,66.21,53.53
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,79.28,65.21
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,93.13,77.36
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,95.33,78.93
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,94.45,77.77
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,106.06,87.6
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,117.57,97.22
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,130.32,107.63
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,142.95,117.82
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,133.3,109.3
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,123.05,100.36
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,133.78,109.23
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,144.38,117.92
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,179.96,140.49
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,216.83,168.83
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,229.29,177.62
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,255.75,197.57
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,266.2,205.77
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,276.56,213.93
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,223.68,173.36
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,163.36,126.3
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,199.06,154.64
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,236.03,183.49
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,332.45,258.54
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,443.32,342.49
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,361.77,280.66
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,269.55,209.85
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,357.46,279.29
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,456.06,354.57
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,328.14,257.57
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,197.46,155.19
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,220.49,174.6
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,266.45,211.63
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,179.25,142.15
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,113.34,88.55
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,92.75,71.96
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,72.18,55.11
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,44.84,32.42
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,18.3,10.02
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,15.61,7.76
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,12.93,5.48
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,10.25,3.19
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,7.58,0.87
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,5.3,0.0
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.02,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.51,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,1.89,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.03,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,4.92,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,6.83,0.49
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,8.74,2.22
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,10.65,3.94
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,15.62,8.38
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,20.61,12.8
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,26.0,17.53
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,31.4,22.25
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,33.35,23.88
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,35.31,25.52
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,47.31,35.95
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,59.36,46.34
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,110.15,89.84
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,156.84,128.94
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,119.41,92.59
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,77.84,58.76
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,75.64,56.93
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,73.42,55.05
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,77.61,58.44
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,81.84,61.85
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,92.95,70.89
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,104.15,79.98
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,103.99,79.83
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,103.81,79.7
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,77.95,58.65
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,51.87,37.3
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,54.57,39.57
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,57.26,41.82
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,85.5,65.1
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,114.55,88.92
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,147.5,116.21
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,182.35,145.03
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,189.18,150.89
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,196.65,157.38
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,167.14,133.49
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,137.09,108.96
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,128.16,101.96
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,119.24,94.88
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,112.87,90.06
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,106.8,85.42
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,91.31,72.56
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,75.55,59.29
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,60.02,46.1
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,44.07,32.33
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,30.21,20.14
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,18.3,9.57
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,9.88,0.7
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,7.87,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,15.17,2.15
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,30.3,20.4
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,45.09,34.38
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,59.9,47.99
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,74.49,61.14
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,84.66,70.21
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,95.52,79.7
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,113.44,95.02
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,128.14,107.28
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,106.83,88.44
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,92.23,75.52
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,93.35,76.13
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,94.45,76.71
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,138.74,114.32
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,184.38,152.35
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,166.28,136.52
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,153.08,125.04
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,198.01,150.85
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,276.02,205.63
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,220.9,167.11
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,148.45,114.45
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,202.83,157.28
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,253.72,196.62
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,291.5,225.59
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,332.72,257.2
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,342.25,264.68
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,351.76,272.3
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,356.67,276.46
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,361.04,280.22
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,518.39,403.02
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,684.52,527.36
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,701.43,539.07
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,715.42,549.85
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,659.0,509.26
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,614.95,476.93
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,773.25,599.0
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,915.05,700.56
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,909.95,696.78
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,908.64,697.29
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,889.53,686.11
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,866.9,672.64
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,831.63,650.89
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,793.39,626.64
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,743.05,591.73
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,690.62,554.2
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,613.74,496.63
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,530.76,431.93
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,433.26,352.99
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,339.35,272.38
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,208.1,134.92
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,33.4,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.79,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,4.54,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,7.58,1.1
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,11.01,4.26
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,14.44,7.39
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,18.27,10.86
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,22.11,14.3
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,38.26,28.73
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,54.5,43.07
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,66.53,53.54
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,77.84,63.28
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,78.06,63.14
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,78.23,62.97
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,76.89,61.64
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,75.5,60.29
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,97.84,79.25
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,119.61,97.47
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,137.13,107.01
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,155.21,121.25
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,166.01,129.73
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,177.18,138.55
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,211.69,165.85
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,247.55,194.03
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,184.93,144.67
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,117.62,90.79
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,232.54,183.08
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,353.58,277.66
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,298.3,234.58
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,229.54,180.6
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,335.97,265.75
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,457.49,360.16
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,391.03,308.21
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,334.29,263.61
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,292.01,231.39
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,229.67,182.54
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,226.26,180.42
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,222.94,178.28
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,305.87,247.05
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,372.81,302.29
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,537.01,436.7
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,677.81,549.38
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,651.78,531.51
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,623.14,512.35
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,561.5,464.73
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,478.06,399.12
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,415.65,348.96
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,353.59,297.12
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,275.39,229.8
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,198.13,161.09
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,100.77,66.53
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,10.62,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,20.26,8.09
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,33.53,23.49
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,46.77,35.95
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,54.12,42.9
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,64.39,52.18
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,69.79,57.03
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,75.14,61.68
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,78.12,64.02
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,81.11,66.31
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,83.76,68.27
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,86.33,70.14
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,88.3,71.48
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,97.86,79.35
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,98.7,79.85
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,99.49,80.33
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,95.57,76.66
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,111.25,77.94
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,169.07,100.0
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,227.81,139.98
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,286.15,187.68
