Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,344.43,238.45
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,402.01,289.67
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,459.13,339.95
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,513.88,387.44
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,567.4,432.71
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,618.53,474.99
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,667.86,514.84
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,712.9,550.6
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,755.36,583.76
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,794.25,613.53
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,830.18,639.45
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,869.02,667.44
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,893.87,685.65
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,914.89,702.43
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,932.12,716.79
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,937.86,722.05
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,939.34,724.62
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,850.88,664.63
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,738.28,583.95
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,819.76,647.91
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,890.21,699.49
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,854.65,676.15
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,816.0,651.05
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,761.02,612.05
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,703.81,570.32
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,625.7,511.93
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,543.79,447.96
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,431.52,356.06
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,324.21,263.51
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,183.94,129.15
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,28.43,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,11.41,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,21.83,10.23
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,33.55,23.67
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,45.33,34.88
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,56.17,44.93
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,63.93,51.99
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,63.11,51.27
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,62.71,50.83
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,89.56,74.4
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,117.92,98.87
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,129.97,108.99
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,141.45,118.56
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,147.65,123.28
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,145.99,121.27
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,131.68,108.54
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,114.97,93.85
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,101.57,82.07
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,109.92,75.22
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,168.55,99.65
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,228.21,141.33
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,296.48,208.46
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,348.39,261.53
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,390.44,290.72
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,464.74,348.93
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,519.72,397.02
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,572.12,441.76
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,578.72,449.86
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,560.79,437.11
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,664.5,520.27
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,760.67,597.83
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,719.91,564.67
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,629.54,493.95
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,771.04,606.17
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,897.7,702.66
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,917.17,716.83
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,932.79,729.1
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,939.42,735.15
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,941.92,738.5
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,944.8,743.38
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,935.85,739.93
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,922.67,732.59
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,905.8,722.64
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,871.37,700.34
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,833.84,675.45
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,783.44,638.97
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,730.82,599.82
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,654.11,541.01
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,576.67,479.17
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,465.36,387.29
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,363.86,299.2
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,233.48,169.5
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,43.21,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,11.02,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,21.43,10.83
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,32.6,23.1
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,42.37,32.43
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,48.99,38.69
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,55.61,44.73
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,60.43,48.97
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,65.22,53.05
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,69.25,56.37
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,79.2,64.87
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,81.75,66.75
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,84.22,68.56
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,87.01,70.63
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,89.64,72.55
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,90.53,73.13
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,91.37,73.67
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,100.45,81.14
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,116.21,77.85
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,175.49,102.81
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,235.58,144.78
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,295.7,194.51
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,356.18,247.52
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,415.34,300.7
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,473.84,352.73
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,531.03,402.67
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,587.23,450.7
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,640.13,494.91
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,691.06,536.52
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,738.64,573.69
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,783.79,608.21
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,824.38,638.98
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,861.82,666.33
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,893.61,689.7
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,921.82,710.66
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,943.87,727.04
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,962.04,740.89
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,972.54,749.56
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,979.05,755.69
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,977.53,756.61
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,984.62,763.75
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,969.91,754.55
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,951.41,743.01
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,921.39,723.75
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,888.06,701.83
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,841.52,668.82
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,799.79,638.5
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,731.11,589.07
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,661.85,536.66
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,564.11,458.15
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,468.83,377.06
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,322.89,236.85
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,117.49,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,5.11,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,11.02,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,22.88,12.44
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,32.63,23.02
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,42.37,32.23
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,48.98,38.4
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,55.57,44.35
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,60.0,48.19
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,64.4,51.9
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,67.83,54.54
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,77.02,62.16
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,79.62,64.06
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,82.14,65.88
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,83.76,66.93
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,85.3,67.92
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,86.32,68.47
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,96.82,77.04
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,97.33,77.15
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,116.5,74.93
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,175.89,100.69
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,236.1,142.44
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,296.0,191.17
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,356.1,242.72
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,415.1,294.35
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,473.51,344.81
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,529.95,392.62
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,585.29,438.3
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,637.72,480.4
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,688.2,519.91
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,735.35,555.25
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,779.99,587.93
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,820.52,616.65
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,857.98,642.06
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,889.23,663.56
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,916.9,682.73
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,939.07,697.89
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,957.45,710.64
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,968.55,718.73
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,975.71,724.42
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,975.04,726.04
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,983.15,733.68
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,970.61,726.24
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,954.28,716.56
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,924.68,698.13
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,891.76,677.23
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,844.27,646.43
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,801.71,618.16
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,733.9,572.82
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,665.45,524.39
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,554.16,439.8
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,445.74,352.44
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,308.84,226.53
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,150.29,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,11.46,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,22.9,12.73
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,35.24,25.07
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,45.99,35.06
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,53.49,41.86
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,60.9,48.32
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,66.12,52.87
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,71.26,57.24
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,75.0,60.19
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,78.65,63.01
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,81.07,64.74
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,90.44,72.38
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,92.31,73.44
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,94.08,74.43
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,94.7,74.6
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,95.28,74.76
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,93.89,73.31
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,123.67,78.58
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,181.21,104.24
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,239.64,144.58
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,297.6,191.04
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,356.06,240.29
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,413.78,289.8
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,471.0,338.12
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,526.26,383.03
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,580.45,425.64
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,632.04,465.59
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,681.78,502.97
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,727.98,535.8
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,771.74,565.93
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,810.94,592.32
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,847.13,615.12
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,878.33,634.41
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,906.11,651.36
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,927.27,664.72
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,944.68,675.83
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,957.14,683.95
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,965.76,689.84
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,977.07,699.85
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,971.85,699.64
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,959.93,694.18
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,944.26,686.47
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,915.6,671.7
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,883.67,654.59
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,838.54,628.09
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,798.22,603.86
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,731.11,561.67
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,663.38,516.2
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,566.14,444.41
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,471.31,369.34
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,334.17,246.06
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,177.27,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,66.21,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,12.12,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,24.54,14.27
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,34.27,24.1
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,43.99,33.06
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,49.83,38.42
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,55.72,43.6
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,60.17,47.46
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,64.59,51.2
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,73.25,58.42
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,76.47,60.85
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,78.76,62.47
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,80.98,64.02
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,82.63,64.95
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,84.19,65.82
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,94.5,74.11
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,95.97,74.99
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,95.73,74.5
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,120.21,73.22
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,179.98,100.67
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,240.45,142.8
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,300.34,191.05
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,360.23,241.57
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,419.17,291.96
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,477.45,340.96
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,533.66,386.39
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,588.47,429.21
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,640.72,469.36
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,691.01,506.84
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,736.59,539.95
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,779.37,570.26
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,818.59,596.7
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,854.7,619.88
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,883.91,638.46
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,909.46,654.7
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,930.19,668.6
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,947.15,680.27
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,966.41,693.58
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,969.21,696.62
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,965.78,696.7
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,958.37,694.46
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,935.96,682.17
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,917.84,672.81
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,884.57,655.96
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,848.24,636.7
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,793.24,603.34
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,736.1,567.15
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,662.41,517.8
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,588.05,465.15
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,480.82,384.06
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,384.23,306.4
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,229.63,171.85
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,18.85,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,12.96,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,25.83,15.7
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,35.8,25.61
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,48.21,36.96
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,53.87,42.15
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,59.62,47.21
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,63.85,50.87
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,68.05,54.41
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,70.1,55.89
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,78.14,62.51
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,80.31,63.99
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,82.42,65.41
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,84.27,66.48
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,86.02,67.46
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,86.96,67.95
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,97.46,76.38
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,100.4,78.33
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,129.73,79.88
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,199.43,123.05
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,271.91,181.85
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,304.99,202.15
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,363.25,245.17
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,419.93,293.34
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,476.13,340.42
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,518.54,376.42
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,546.33,398.88
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,549.62,403.2
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,540.39,397.59
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,583.59,430.18
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,637.82,469.82
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,629.95,465.68
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,626.21,464.35
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,616.47,458.55
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,603.08,450.03
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,470.06,355.19
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,325.83,248.08
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,335.74,257.17
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,346.18,266.09
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,315.63,244.47
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,283.8,221.55
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,379.93,299.76
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,453.21,359.54
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,367.95,293.98
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,259.16,208.4
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,231.89,187.78
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,204.09,165.92
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,400.88,332.02
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,568.43,464.62
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,483.5,395.1
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,400.8,325.28
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,274.67,211.23
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,130.22,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,43.62,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,13.32,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,27.02,17.07
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,35.91,25.95
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,44.8,34.26
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,49.92,38.91
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,55.12,43.42
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,59.25,46.93
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,68.57,54.87
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,71.21,56.87
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,73.84,58.82
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,76.2,60.52
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,78.47,62.14
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,79.86,63.0
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,90.23,71.46
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,91.59,72.27
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,92.82,72.98
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,93.1,72.92
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,123.72,73.77
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,183.33,103.46
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,243.58,147.13
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,304.35,197.82
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,364.23,249.92
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,422.48,300.66
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,480.12,350.09
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,534.84,395.58
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,587.32,437.89
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,637.63,478.04
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,686.06,515.79
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,731.61,550.65
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,774.78,583.15
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,812.7,612.19
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,847.55,637.86
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,876.67,658.48
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,902.3,676.84
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,922.52,691.68
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,952.1,713.02
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,959.97,719.82
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,963.81,724.3
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,960.1,724.89
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,952.45,723.02
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,936.33,715.47
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,923.8,710.49
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,891.32,690.75
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,855.81,668.68
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,809.16,638.05
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,760.32,604.88
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,690.51,554.58
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,620.03,501.49
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,524.24,425.23
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,430.5,347.07
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,253.09,195.4
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,28.61,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,14.61,0.0
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,28.35,18.25
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,42.55,31.66
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,56.7,44.64
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,70.71,57.17
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,84.34,69.08
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,94.15,77.55
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,103.72,85.65
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,119.06,98.43
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,133.49,110.22
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,151.57,125.16
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,164.08,135.27
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,175.94,144.55
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,187.4,153.41
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,184.25,150.43
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,192.29,156.79
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,203.25,165.21
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,219.07,168.62
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,227.69,166.63
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,277.38,196.39
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,318.44,229.09
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,361.61,264.65
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,401.7,298.74
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,440.82,331.52
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,477.89,362.01
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,515.8,392.81
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,306.19,237.97
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,44.19,30.24
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,115.34,87.59
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,188.12,144.94
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,135.65,103.53
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,82.41,61.08
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,210.16,163.32
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,344.69,267.82
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,449.26,349.54
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,540.02,419.89
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,774.76,601.07
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,958.43,732.63
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,831.26,645.03
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,640.63,504.65
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,799.49,629.18
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,932.39,725.0
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,621.81,499.72
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,249.25,201.58
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,223.23,181.87
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,196.57,160.4
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,167.28,136.72
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,137.25,111.76
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,103.75,82.85
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,59.45,44.55
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,34.31,22.06
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,9.9,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,5.11,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,7.97,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,16.0,7.94
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,26.74,17.91
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,37.39,27.7
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,49.47,38.67
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,61.46,49.41
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,73.35,59.9
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,85.14,70.16
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,52.17,40.73
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,16.04,8.58
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,64.24,50.97
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,108.5,89.21
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,145.19,120.38
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,168.87,140.16
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,133.9,110.11
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,82.09,65.57
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,112.38,91.26
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,142.16,110.89
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,126.4,97.97
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,109.41,84.18
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,184.47,144.11
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,249.88,195.6
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,332.08,252.12
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,476.14,362.61
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,322.7,252.35
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,116.79,89.72
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,97.01,73.98
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,76.82,57.64
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,204.06,161.16
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,336.91,266.7
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,597.4,478.94
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,838.21,666.83
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,800.79,635.65
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,724.45,574.6
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,838.96,665.39
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,940.41,739.88
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,950.08,746.31
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,955.87,750.7
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,692.9,556.88
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,352.85,285.6
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,188.55,153.48
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,34.48,23.6
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,32.53,22.08
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,30.58,20.51
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,26.72,17.29
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,22.87,14.03
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,366.75,312.88
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,650.61,538.9
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,543.53,449.93
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,436.18,359.49
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,302.81,241.35
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,158.72,41.81
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,52.0,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,19.5,1.7,11.5,34.5,14.89,2.66
2016,4,23,6,0,263.0,39.0,1.9,12.0,69.0,29.65,19.86
2016,4,23,6,15,359.5,51.0,2.0,12.0,114.5,41.15,30.88
2016,4,23,6,30,456.0,63.0,2.1,12.0,160.0,50.56,39.75
2016,4,23,6,45,516.5,71.5,2.25,12.5,211.0,56.8,45.49
2016,4,23,7,0,577.0,80.0,2.4,13.0,262.0,63.0,50.98
2016,4,23,7,15,294.5,112.0,2.4,13.0,205.5,80.22,66.22
2016,4,23,7,30,12.0,144.0,2.4,13.0,149.0,103.95,86.97
2016,4,23,7,45,375.0,122.5,2.4,13.5,310.0,83.99,68.97
2016,4,23,8,0,738.0,101.0,2.4,14.0,471.0,76.74,62.27
2016,4,23,8,15,761.0,104.5,2.45,14.5,520.5,85.09,69.23
2016,4,23,8,30,784.0,108.0,2.5,15.0,570.0,86.94,70.46
2016,4,23,8,45,803.0,110.5,2.6,15.5,615.5,87.96,70.99
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,88.93,71.49
2016,4,23,9,15,835.0,115.5,2.75,16.0,701.0,89.67,71.94
2016,4,23,9,30,848.0,118.0,2.8,16.0,741.0,90.34,72.35
2016,4,23,9,45,867.5,114.5,2.85,16.5,778.0,98.11,78.67
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,133.96,80.61
2016,4,23,10,15,893.5,112.5,2.95,17.0,843.0,191.92,112.62
