Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,30,900.0,114.0,3.0,17.0,871.0,250.58,157.28
2016,4,23,10,45,903.0,115.5,3.1,17.5,891.5,308.84,206.98
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,366.98,258.36
2016,4,23,11,15,908.5,117.5,3.2,18.0,925.0,423.98,309.23
2016,4,23,11,30,911.0,118.0,3.2,18.0,938.0,480.36,358.72
2016,4,23,11,45,911.0,119.0,3.2,18.0,943.0,535.02,405.68
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,588.39,450.31
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,638.93,491.59
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,687.59,530.39
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,731.89,565.27
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,773.52,597.52
2016,4,23,13,15,892.0,122.0,3.35,18.0,902.0,810.95,625.43
2016,4,23,13,30,887.0,121.0,3.4,18.0,884.0,845.32,650.24
2016,4,23,13,45,874.5,123.0,3.5,18.0,857.0,872.89,670.59
2016,4,23,14,0,862.0,125.0,3.6,18.0,830.0,896.84,688.57
2016,4,23,14,15,852.5,123.5,3.65,18.0,797.5,916.5,703.42
2016,4,23,14,30,843.0,122.0,3.7,18.0,765.0,945.53,724.95
2016,4,23,14,45,825.5,122.0,3.8,18.0,726.0,952.23,731.39
2016,4,23,15,0,808.0,122.0,3.9,18.0,687.0,954.91,735.38
2016,4,23,15,15,791.5,119.0,3.85,17.5,643.5,951.29,735.67
2016,4,23,15,30,775.0,116.0,3.8,17.0,600.0,943.82,733.44
2016,4,23,15,45,746.5,115.0,3.8,17.0,551.5,930.01,725.82
2016,4,23,16,0,718.0,114.0,3.8,17.0,503.0,906.26,711.22
2016,4,23,16,15,689.0,109.0,3.75,16.5,453.0,873.69,691.26
2016,4,23,16,30,660.0,104.0,3.7,16.0,403.0,838.15,668.83
2016,4,23,16,45,615.0,99.5,3.65,15.5,351.0,784.58,632.44
2016,4,23,17,0,570.0,95.0,3.6,15.0,299.0,728.89,593.38
2016,4,23,17,15,515.0,86.5,3.35,14.5,248.5,657.14,539.66
2016,4,23,17,30,460.0,78.0,3.1,14.0,198.0,578.22,478.2
2016,4,23,17,45,371.5,67.5,2.85,14.0,150.0,475.93,394.67
2016,4,23,18,0,283.0,57.0,2.6,14.0,102.0,377.71,311.17
2016,4,23,18,15,180.5,39.5,2.45,13.5,64.5,261.03,207.41
2016,4,23,18,30,78.0,22.0,2.3,13.0,27.0,115.51,40.15
2016,4,23,18,45,39.0,11.0,2.15,12.5,13.5,39.68,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,70.5,24.0,2.55,11.5,32.0,18.11,5.76
2016,4,24,6,0,141.0,48.0,2.9,12.0,64.0,35.19,24.73
2016,4,24,6,15,225.0,66.0,2.9,12.0,108.0,48.27,37.21
2016,4,24,6,30,309.0,84.0,2.9,12.0,152.0,61.13,49.19
2016,4,24,6,45,380.5,96.5,2.95,12.5,202.5,69.96,57.24
2016,4,24,7,0,452.0,109.0,3.0,13.0,253.0,78.7,64.95
2016,4,24,7,15,415.5,126.0,2.95,13.0,276.5,88.48,73.53
2016,4,24,7,30,379.0,143.0,2.9,13.0,300.0,97.59,81.36
2016,4,24,7,45,376.5,165.5,2.9,13.0,338.5,110.02,91.99
2016,4,24,8,0,374.0,188.0,2.9,13.0,377.0,126.03,105.62
2016,4,24,8,15,543.5,165.0,2.9,13.5,470.0,110.7,91.75
2016,4,24,8,30,713.0,142.0,2.9,14.0,563.0,99.21,81.36
2016,4,24,8,45,754.0,136.5,2.95,14.5,613.5,95.13,77.45
2016,4,24,9,0,795.0,131.0,3.0,15.0,664.0,99.31,80.69
2016,4,24,9,15,810.0,133.5,3.0,15.5,705.0,99.67,80.63
2016,4,24,9,30,825.0,136.0,3.0,16.0,746.0,99.98,80.56
2016,4,24,9,45,847.5,132.0,3.05,16.5,784.0,96.82,77.55
2016,4,24,10,0,870.0,128.0,3.1,17.0,822.0,143.9,88.05
2016,4,24,10,15,877.5,129.5,3.1,17.0,850.5,201.22,120.42
2016,4,24,10,30,885.0,131.0,3.1,17.0,879.0,259.36,164.9
2016,4,24,10,45,697.0,235.0,3.1,17.5,833.0,319.91,223.07
2016,4,24,11,0,509.0,339.0,3.1,18.0,787.0,375.77,275.81
2016,4,24,11,15,705.0,237.0,3.25,18.0,867.5,422.56,312.01
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,488.89,365.67
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,543.15,411.82
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,595.95,455.53
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,646.47,498.1
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,695.22,538.57
2016,4,24,12,45,878.5,148.0,4.35,18.0,938.5,736.89,572.39
2016,4,24,13,0,863.0,155.0,4.6,18.0,925.0,785.82,610.95
2016,4,24,13,15,667.5,246.0,4.7,18.0,834.5,761.77,591.99
2016,4,24,13,30,472.0,337.0,4.8,18.0,744.0,713.41,554.59
2016,4,24,13,45,500.0,316.0,4.95,18.0,736.0,746.33,581.65
2016,4,24,14,0,528.0,295.0,5.1,18.0,728.0,777.88,607.36
2016,4,24,14,15,648.5,235.0,5.15,17.5,746.0,861.16,673.64
2016,4,24,14,30,769.0,175.0,5.2,17.0,764.0,939.74,734.13
2016,4,24,14,45,682.0,192.0,5.3,16.5,695.0,896.91,706.21
2016,4,24,15,0,595.0,209.0,5.4,16.0,626.0,846.75,672.47
2016,4,24,15,15,621.0,197.0,5.35,15.5,608.5,874.66,696.64
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,899.87,717.93
2016,4,24,15,45,615.0,181.0,5.3,14.5,543.0,871.31,700.05
2016,4,24,16,0,583.0,177.0,5.3,14.0,495.0,832.52,674.61
2016,4,24,16,15,550.0,168.0,5.2,13.5,445.0,792.65,647.47
2016,4,24,16,30,517.0,159.0,5.1,13.0,395.0,750.44,618.07
2016,4,24,16,45,496.0,142.5,5.0,13.0,346.5,709.12,587.61
2016,4,24,17,0,475.0,126.0,4.9,13.0,298.0,665.72,554.8
2016,4,24,17,15,418.5,113.5,4.65,12.5,247.0,591.43,496.77
2016,4,24,17,30,362.0,101.0,4.4,12.0,196.0,517.56,436.76
2016,4,24,17,45,303.5,82.5,4.2,12.0,150.0,434.95,366.65
2016,4,24,18,0,245.0,64.0,4.0,12.0,104.0,354.16,295.56
2016,4,24,18,15,153.0,44.0,3.9,11.5,66.0,225.89,182.26
2016,4,24,18,30,61.0,24.0,3.8,11.0,28.0,106.63,45.47
2016,4,24,18,45,30.5,12.0,3.75,11.0,14.0,33.72,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,74.0,10.0,2.0,8.0,11.0,7.87,0.0
2016,4,25,5,45,231.0,22.5,2.3,8.5,46.5,18.37,7.06
2016,4,25,6,0,388.0,35.0,2.6,9.0,82.0,28.88,19.67
2016,4,25,6,15,479.5,44.0,2.9,9.5,130.5,36.27,26.92
2016,4,25,6,30,571.0,53.0,3.2,10.0,179.0,43.71,33.95
2016,4,25,6,45,631.0,58.5,3.55,10.5,232.5,48.22,38.12
2016,4,25,7,0,691.0,64.0,3.9,11.0,286.0,57.12,46.09
2016,4,25,7,15,730.5,69.0,4.0,11.5,340.5,61.3,49.67
2016,4,25,7,30,770.0,74.0,4.1,12.0,395.0,65.44,53.12
2016,4,25,7,45,797.5,77.5,4.2,12.5,448.5,68.2,55.29
2016,4,25,8,0,825.0,81.0,4.3,13.0,502.0,70.91,57.38
2016,4,25,8,15,846.0,84.0,4.3,13.0,552.5,73.07,59.08
2016,4,25,8,30,867.0,87.0,4.3,13.0,603.0,83.51,68.03
2016,4,25,8,45,883.5,89.5,4.3,13.5,650.0,85.67,69.56
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,87.67,70.97
2016,4,25,9,15,912.0,94.0,4.35,14.0,738.5,89.11,72.03
2016,4,25,9,30,924.0,96.0,4.4,14.0,780.0,90.41,72.99
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.0,91.21,73.39
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,136.6,79.93
2016,4,25,10,15,947.0,100.5,4.55,15.0,880.5,197.38,115.36
2016,4,25,10,30,953.0,102.0,4.6,15.0,909.0,258.79,163.5
2016,4,25,10,45,957.5,102.5,4.65,15.5,930.5,319.6,216.41
2016,4,25,11,0,962.0,103.0,4.7,16.0,952.0,380.38,271.04
2016,4,25,11,15,964.0,103.5,4.7,16.0,965.0,439.95,325.17
2016,4,25,11,30,966.0,104.0,4.7,16.0,978.0,498.75,377.75
2016,4,25,11,45,965.5,105.0,4.75,16.5,983.0,555.69,426.91
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,611.17,473.43
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,663.92,516.94
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,714.66,557.67
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,759.97,593.68
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,802.17,626.63
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,841.38,654.93
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,877.46,680.32
2016,4,25,13,45,923.5,113.5,4.3,17.0,891.5,908.16,701.75
2016,4,25,14,0,916.0,113.0,4.2,17.0,865.0,935.29,721.04
2016,4,25,14,15,907.5,111.0,4.15,17.0,832.0,956.38,736.38
2016,4,25,14,30,899.0,109.0,4.1,17.0,799.0,973.66,749.22
2016,4,25,14,45,887.0,107.5,4.05,17.0,760.0,984.29,757.59
2016,4,25,15,0,875.0,106.0,4.0,17.0,721.0,991.02,763.49
2016,4,25,15,15,859.5,103.5,3.95,16.5,676.5,1002.46,774.32
2016,4,25,15,30,844.0,101.0,3.9,16.0,632.0,996.95,773.52
2016,4,25,15,45,824.5,97.5,3.9,16.0,583.5,982.32,765.48
2016,4,25,16,0,805.0,94.0,3.9,16.0,535.0,963.94,754.93
2016,4,25,16,15,778.5,90.5,3.75,15.5,483.0,934.91,737.22
2016,4,25,16,30,752.0,87.0,3.6,15.0,431.0,902.58,716.97
2016,4,25,16,45,715.0,82.5,3.5,15.0,377.5,862.73,689.79
2016,4,25,17,0,678.0,78.0,3.4,15.0,324.0,814.17,655.5
2016,4,25,17,15,627.0,71.5,3.15,14.0,270.5,747.46,607.91
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,679.96,557.51
2016,4,25,17,45,494.0,57.0,2.65,12.5,167.0,581.52,479.23
2016,4,25,18,0,412.0,49.0,2.4,12.0,117.0,484.97,398.75
2016,4,25,18,15,291.5,36.0,2.25,11.5,75.5,353.05,284.42
2016,4,25,18,30,171.0,23.0,2.1,11.0,34.0,213.94,110.13
2016,4,25,18,45,85.5,11.5,2.0,10.5,17.0,77.14,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,8.65,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,20.36,9.24
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,32.5,22.86
2016,4,26,6,15,337.0,56.0,1.45,10.5,119.0,42.27,32.23
2016,4,26,6,30,416.0,69.0,1.5,11.0,163.0,52.0,41.29
2016,4,26,6,45,462.0,81.5,1.55,11.5,211.0,60.94,49.42
2016,4,26,7,0,508.0,94.0,1.6,12.0,259.0,72.26,59.45
2016,4,26,7,15,571.5,92.0,1.65,12.5,308.5,70.35,57.53
2016,4,26,7,30,635.0,90.0,1.7,13.0,358.0,68.99,56.04
2016,4,26,7,45,483.5,144.5,1.75,13.5,364.0,99.32,82.38
2016,4,26,8,0,332.0,199.0,1.8,14.0,370.0,131.11,109.45
2016,4,26,8,15,339.5,220.0,1.8,14.5,409.0,142.13,118.24
2016,4,26,8,30,347.0,241.0,1.8,15.0,448.0,152.62,126.54
2016,4,26,8,45,466.0,220.5,1.8,15.5,521.5,136.12,111.93
2016,4,26,9,0,585.0,200.0,1.8,16.0,595.0,125.6,102.56
2016,4,26,9,15,455.5,264.0,1.8,16.0,583.0,153.75,126.04
2016,4,26,9,30,326.0,328.0,1.8,16.0,571.0,189.1,155.15
2016,4,26,9,45,337.5,342.0,1.8,16.5,604.0,193.93,158.43
2016,4,26,10,0,349.0,356.0,1.8,17.0,637.0,224.15,164.39
2016,4,26,10,15,431.0,336.5,1.9,17.0,695.0,244.71,172.14
2016,4,26,10,30,513.0,317.0,2.0,17.0,753.0,286.45,200.79
2016,4,26,10,45,507.0,330.5,2.1,17.5,770.0,332.58,238.73
2016,4,26,11,0,501.0,344.0,2.2,18.0,787.0,378.61,277.2
2016,4,26,11,15,482.0,355.5,2.3,18.0,787.0,418.33,311.47
2016,4,26,11,30,463.0,367.0,2.4,18.0,787.0,456.22,343.64
2016,4,26,11,45,372.5,406.5,2.55,18.0,746.0,478.06,363.38
2016,4,26,12,0,282.0,446.0,2.7,18.0,705.0,487.71,372.61
2016,4,26,12,15,284.5,444.0,2.8,18.0,704.5,515.35,394.7
2016,4,26,12,30,287.0,442.0,2.9,18.0,704.0,542.54,416.12
2016,4,26,12,45,350.0,410.5,3.05,18.0,727.0,587.76,451.79
2016,4,26,13,0,413.0,379.0,3.2,18.0,750.0,643.97,495.26
2016,4,26,13,15,465.0,353.0,3.3,18.0,762.5,693.16,533.17
2016,4,26,13,30,517.0,327.0,3.4,18.0,775.0,743.11,571.53
2016,4,26,13,45,656.5,245.0,3.5,18.0,796.5,821.98,632.62
2016,4,26,14,0,796.0,163.0,3.6,18.0,818.0,890.56,684.33
2016,4,26,14,15,786.0,160.5,3.65,17.5,787.0,908.14,698.7
2016,4,26,14,30,776.0,158.0,3.7,17.0,756.0,922.0,711.06
2016,4,26,14,45,769.5,152.0,3.75,17.0,720.0,932.02,719.62
2016,4,26,15,0,763.0,146.0,3.8,17.0,684.0,946.6,731.59
2016,4,26,15,15,745.5,142.5,3.8,16.5,641.5,941.43,730.94
2016,4,26,15,30,728.0,139.0,3.8,16.0,599.0,932.52,727.96
2016,4,26,15,45,713.0,131.5,3.8,16.0,553.5,917.81,719.62
2016,4,26,16,0,698.0,124.0,3.8,16.0,508.0,899.6,708.87
2016,4,26,16,15,669.0,118.5,3.75,15.5,458.0,866.31,688.21
2016,4,26,16,30,640.0,113.0,3.7,15.0,408.0,830.06,665.11
2016,4,26,16,45,608.5,105.0,3.65,14.5,358.0,785.64,635.39
2016,4,26,17,0,577.0,97.0,3.6,14.0,308.0,738.99,603.06
2016,4,26,17,15,524.0,88.5,3.4,13.5,257.0,668.94,550.86
2016,4,26,17,30,471.0,80.0,3.2,13.0,206.0,591.39,490.78
2016,4,26,17,45,392.5,69.0,3.0,12.5,158.5,497.03,414.56
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,405.97,337.65
2016,4,26,18,15,211.5,42.0,2.65,11.5,72.0,290.32,235.56
2016,4,26,18,30,109.0,26.0,2.5,11.0,33.0,151.96,85.03
2016,4,26,18,45,54.5,13.0,2.4,11.0,16.5,53.65,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,8.65,0.0
2016,4,27,5,45,168.5,26.0,2.35,11.5,46.0,19.78,9.31
2016,4,27,6,0,297.0,41.0,2.6,12.0,79.0,31.32,21.68
2016,4,27,6,15,385.5,52.0,2.65,12.0,125.5,41.85,31.67
2016,4,27,6,30,474.0,63.0,2.7,12.0,172.0,50.44,39.73
2016,4,27,6,45,237.0,49.5,2.75,12.5,104.0,36.77,27.55
2016,4,27,7,0,0.0,36.0,2.8,13.0,36.0,27.47,19.14
2016,4,27,7,15,0.0,49.0,2.85,13.0,49.0,37.48,28.09
2016,4,27,7,30,0.0,62.0,2.9,13.0,62.0,47.52,36.96
2016,4,27,7,45,0.0,89.0,3.0,13.5,89.0,68.1,54.97
2016,4,27,8,0,0.0,116.0,3.1,14.0,116.0,87.35,71.53
2016,4,27,8,15,0.0,124.0,3.3,14.0,124.0,93.28,76.44
2016,4,27,8,30,0.0,132.0,3.5,14.0,132.0,99.16,81.3
2016,4,27,8,45,7.5,183.0,3.7,14.5,188.5,133.85,110.75
2016,4,27,9,0,15.0,234.0,3.9,15.0,245.0,166.88,138.29
2016,4,27,9,15,12.5,231.5,4.0,15.0,241.0,166.08,137.25
2016,4,27,9,30,10.0,229.0,4.1,15.0,237.0,165.07,136.12
2016,4,27,9,45,95.0,310.5,4.25,15.0,387.5,186.96,154.3
2016,4,27,10,0,180.0,392.0,4.4,15.0,538.0,242.32,185.88
2016,4,27,10,15,315.0,365.5,4.5,14.5,630.5,255.16,188.08
2016,4,27,10,30,450.0,339.0,4.6,14.0,723.0,286.63,207.51
2016,4,27,10,45,250.5,367.5,4.7,14.0,582.5,295.6,224.43
2016,4,27,11,0,51.0,396.0,4.8,14.0,442.0,289.67,227.28
2016,4,27,11,15,161.0,420.0,4.85,14.0,566.5,349.68,272.67
2016,4,27,11,30,271.0,444.0,4.9,14.0,691.0,425.99,331.85
2016,4,27,11,45,570.5,301.5,4.95,14.0,824.5,504.73,393.78
2016,4,27,12,0,870.0,159.0,5.0,14.0,958.0,604.11,474.06
2016,4,27,12,15,497.0,308.5,5.0,14.0,765.0,547.33,431.93
2016,4,27,12,30,124.0,458.0,5.0,14.0,572.0,445.06,350.59
2016,4,27,12,45,158.5,454.0,5.0,14.0,597.5,482.5,380.93
2016,4,27,13,0,193.0,450.0,5.0,14.0,623.0,522.38,412.73
2016,4,27,13,15,366.5,386.0,4.95,14.0,706.5,633.7,501.63
2016,4,27,13,30,540.0,322.0,4.9,14.0,790.0,758.37,598.72
2016,4,27,13,45,684.0,242.5,4.9,14.0,818.0,844.14,666.07
2016,4,27,14,0,828.0,163.0,4.9,14.0,846.0,919.87,723.78
2016,4,27,14,15,817.5,160.5,4.85,14.0,813.5,937.85,736.92
2016,4,27,14,30,807.0,158.0,4.8,14.0,781.0,951.98,747.78
2016,4,27,14,45,796.0,153.5,4.8,14.0,743.0,959.77,754.69
2016,4,27,15,0,785.0,149.0,4.8,14.0,705.0,963.64,759.01
2016,4,27,15,15,766.5,145.5,4.7,14.0,660.5,966.37,761.91
2016,4,27,15,30,748.0,142.0,4.6,14.0,616.0,956.65,756.04
2016,4,27,15,45,718.0,139.5,4.55,14.0,566.5,932.72,740.54
2016,4,27,16,0,688.0,137.0,4.5,14.0,517.0,905.16,722.48
2016,4,27,16,15,656.0,131.0,4.35,13.5,465.5,868.17,697.98
2016,4,27,16,30,624.0,125.0,4.2,13.0,414.0,828.13,670.93
2016,4,27,16,45,576.0,119.0,4.05,13.0,361.0,769.28,628.28
2016,4,27,17,0,528.0,113.0,3.9,13.0,308.0,701.16,577.59
2016,4,27,17,15,471.5,103.0,3.7,12.5,256.5,628.77,522.89
2016,4,27,17,30,415.0,93.0,3.5,12.0,205.0,556.76,466.36
2016,4,27,17,45,346.0,78.5,3.3,12.0,158.0,467.97,393.0
2016,4,27,18,0,277.0,64.0,3.1,12.0,111.0,381.77,318.45
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,268.6,218.44
2016,4,27,18,30,83.0,27.0,2.9,11.0,33.0,132.97,79.29
2016,4,27,18,45,41.5,13.5,2.8,11.0,16.5,43.7,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.0,6.5,1.8,9.5,7.5,5.11,0.0
2016,4,28,5,30,64.0,13.0,2.1,10.0,15.0,10.23,0.0
2016,4,28,5,45,193.0,27.5,2.4,10.5,50.0,20.97,10.77
2016,4,28,6,0,322.0,42.0,2.7,11.0,85.0,34.12,24.3
2016,4,28,6,15,410.0,52.0,2.75,11.5,131.5,41.98,31.89
2016,4,28,6,30,498.0,62.0,2.8,12.0,178.0,49.84,39.21
2016,4,28,6,45,555.0,69.5,2.85,12.5,229.0,55.42,44.29
2016,4,28,7,0,612.0,77.0,2.9,13.0,280.0,60.97,49.16
2016,4,28,7,15,653.0,82.5,2.9,13.5,332.5,64.8,52.36
2016,4,28,7,30,694.0,88.0,2.9,14.0,385.0,68.59,55.45
2016,4,28,7,45,727.5,91.5,2.9,14.5,437.5,70.86,57.15
2016,4,28,8,0,761.0,95.0,2.9,15.0,490.0,79.1,64.03
2016,4,28,8,15,783.5,98.0,2.9,15.5,539.0,80.84,65.19
2016,4,28,8,30,806.0,101.0,2.9,16.0,588.0,82.51,66.3
2016,4,28,8,45,824.5,103.0,2.9,16.5,634.0,83.39,66.72
2016,4,28,9,0,843.0,105.0,2.9,17.0,680.0,84.22,67.11
2016,4,28,9,15,856.0,107.0,2.9,17.5,720.5,94.58,75.62
2016,4,28,9,30,869.0,109.0,2.9,18.0,761.0,95.61,76.17
2016,4,28,9,45,889.0,105.5,2.95,18.5,798.5,93.89,74.42
2016,4,28,10,0,909.0,102.0,3.0,19.0,836.0,142.73,81.76
2016,4,28,10,15,916.0,103.0,3.05,19.0,864.5,201.26,117.07
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,260.52,163.4
2016,4,28,10,45,925.5,106.5,3.15,19.5,913.5,319.98,214.35
2016,4,28,11,0,928.0,109.0,3.2,20.0,934.0,379.28,266.41
2016,4,28,11,15,931.0,109.5,3.25,20.0,947.5,437.11,317.56
2016,4,28,11,30,934.0,110.0,3.3,20.0,961.0,494.34,367.29
2016,4,28,11,45,933.5,111.5,3.35,20.5,966.5,549.71,413.6
2016,4,28,12,0,933.0,113.0,3.4,21.0,972.0,603.72,457.4
2016,4,28,12,15,932.5,113.0,3.5,21.0,969.5,655.05,499.01
2016,4,28,12,30,932.0,113.0,3.6,21.0,967.0,704.51,538.25
2016,4,28,12,45,932.5,111.0,3.7,21.0,957.5,750.94,574.55
2016,4,28,13,0,933.0,109.0,3.8,21.0,948.0,795.0,608.5
2016,4,28,13,15,929.5,108.0,3.85,20.5,930.5,834.21,637.77
2016,4,28,13,30,926.0,107.0,3.9,20.0,913.0,870.39,664.88
2016,4,28,13,45,919.5,106.5,3.95,20.0,887.5,901.28,687.12
2016,4,28,14,0,913.0,106.0,4.0,20.0,862.0,928.7,707.04
2016,4,28,14,15,905.5,104.5,4.0,20.0,830.0,950.65,723.02
2016,4,28,14,30,898.0,103.0,4.0,20.0,798.0,968.9,736.62
2016,4,28,14,45,884.5,102.5,4.05,20.0,759.5,978.71,744.92
2016,4,28,15,0,871.0,102.0,4.1,20.0,721.0,984.66,750.82
2016,4,28,15,15,857.0,100.0,4.1,19.5,677.5,984.63,753.94
2016,4,28,15,30,843.0,98.0,4.1,19.0,634.0,993.96,763.81
2016,4,28,15,45,818.0,97.0,4.1,18.5,585.0,976.6,755.22
2016,4,28,16,0,793.0,96.0,4.1,18.0,536.0,955.52,744.22
2016,4,28,16,15,768.0,92.5,4.05,17.5,485.0,927.88,728.2
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,897.0,709.62
2016,4,28,16,45,699.0,86.0,3.95,16.5,380.0,852.29,680.51
2016,4,28,17,0,655.0,83.0,3.9,16.0,326.0,798.9,644.11
2016,4,28,17,15,605.0,76.5,3.75,15.0,274.0,733.36,597.83
2016,4,28,17,30,555.0,70.0,3.6,14.0,222.0,666.96,548.66
2016,4,28,17,45,466.5,62.5,3.5,13.5,171.0,563.14,466.51
2016,4,28,18,0,378.0,55.0,3.4,13.0,120.0,461.02,381.88
2016,4,28,18,15,266.5,41.0,3.2,12.5,79.5,334.81,272.89
2016,4,28,18,30,155.0,27.0,3.0,12.0,39.0,212.49,136.39
2016,4,28,18,45,77.5,13.5,2.85,11.5,19.5,72.42,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,11.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,2.4,11.0,12.0,9.14,0.0
2016,4,29,5,45,81.5,34.5,2.45,11.0,45.5,25.51,14.75
2016,4,29,6,0,163.0,57.0,2.5,11.0,79.0,41.47,30.81
2016,4,29,6,15,243.5,74.5,2.55,11.0,123.5,54.15,42.83
2016,4,29,6,30,324.0,92.0,2.6,11.0,168.0,66.55,54.37
2016,4,29,6,45,327.5,103.0,2.65,11.5,196.5,73.45,60.63
2016,4,29,7,0,331.0,114.0,2.7,12.0,225.0,80.02,66.36
2016,4,29,7,15,443.0,123.0,2.7,12.0,298.0,86.79,72.24
2016,4,29,7,30,555.0,132.0,2.7,12.0,371.0,93.71,78.14
2016,4,29,7,45,592.5,138.0,2.75,12.5,422.0,99.36,82.7
2016,4,29,8,0,630.0,144.0,2.8,13.0,473.0,101.96,84.53
2016,4,29,8,15,655.5,149.5,2.8,13.0,520.5,103.89,85.92
2016,4,29,8,30,681.0,155.0,2.8,13.0,568.0,105.71,87.23
2016,4,29,8,45,702.5,158.0,2.85,13.5,612.5,105.81,86.89
2016,4,29,9,0,724.0,161.0,2.9,14.0,657.0,105.9,86.57
2016,4,29,9,15,739.0,164.5,2.9,14.0,696.5,106.04,86.48
2016,4,29,9,30,754.0,168.0,2.9,14.0,736.0,106.11,86.36
2016,4,29,9,45,788.5,157.5,2.95,14.0,775.0,108.5,88.23
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,152.73,93.45
2016,4,29,10,15,830.5,149.0,3.0,14.0,841.5,208.68,128.76
2016,4,29,10,30,838.0,151.0,3.0,14.0,869.0,265.64,174.19
2016,4,29,10,45,845.0,151.0,3.0,14.5,889.5,322.05,222.95
2016,4,29,11,0,852.0,151.0,3.0,15.0,910.0,378.93,273.2
2016,4,29,11,15,855.5,152.0,3.15,15.5,923.5,435.37,323.01
2016,4,29,11,30,859.0,153.0,3.3,16.0,937.0,489.97,370.41
2016,4,29,11,45,859.0,154.0,3.5,16.5,942.5,542.05,414.79
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,593.0,457.07
2016,4,29,12,15,859.0,155.0,3.8,17.0,946.0,641.94,497.37
2016,4,29,12,30,859.0,155.0,3.9,17.0,944.0,697.37,541.27
2016,4,29,12,45,862.0,151.5,4.05,17.0,936.0,734.29,571.5
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,777.27,605.48
2016,4,29,13,15,861.0,147.0,4.2,17.0,910.5,814.49,633.79
2016,4,29,13,30,857.0,146.0,4.2,17.0,893.0,860.96,667.32
2016,4,29,13,45,848.5,146.0,4.25,17.0,868.0,890.2,688.68
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,915.92,707.7
2016,4,29,14,15,830.5,144.0,4.3,16.5,811.0,935.14,723.45
2016,4,29,14,30,821.0,142.0,4.3,16.0,779.0,950.6,736.79
2016,4,29,14,45,807.0,140.0,4.35,16.0,740.5,957.93,743.66
2016,4,29,15,0,793.0,138.0,4.4,16.0,702.0,961.34,748.02
2016,4,29,15,15,777.0,134.5,4.35,16.0,659.0,957.29,746.44
2016,4,29,15,30,761.0,131.0,4.3,16.0,616.0,957.6,748.16
2016,4,29,15,45,734.0,129.0,4.25,16.0,568.0,937.26,735.51
2016,4,29,16,0,707.0,127.0,4.2,16.0,520.0,913.39,720.48
2016,4,29,16,15,679.0,121.5,4.1,15.5,470.0,880.99,700.27
2016,4,29,16,30,651.0,116.0,4.0,15.0,420.0,845.57,677.6
2016,4,29,16,45,613.0,109.5,3.95,15.0,368.5,796.2,643.06
2016,4,29,17,0,575.0,103.0,3.9,15.0,317.0,744.61,606.05
2016,4,29,17,15,522.0,94.5,3.7,14.5,266.0,674.29,553.95
2016,4,29,17,30,469.0,86.0,3.5,14.0,215.0,597.97,495.19
2016,4,29,17,45,393.5,74.5,3.3,13.5,167.0,505.68,421.09
2016,4,29,18,0,318.0,63.0,3.1,13.0,119.0,416.39,346.18
2016,4,29,18,15,214.5,46.5,2.95,12.5,78.5,299.0,243.78
2016,4,29,18,30,111.0,30.0,2.8,12.0,38.0,164.53,109.36
2016,4,29,18,45,55.5,15.0,2.7,11.5,19.0,56.07,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,9.5,5.9,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,19.0,11.46,0.0
2016,4,30,5,45,230.5,29.0,2.8,12.0,56.0,23.57,13.47
2016,4,30,6,0,357.0,43.0,3.0,13.0,93.0,35.03,25.01
2016,4,30,6,15,442.0,53.0,3.25,13.5,141.0,42.92,32.51
2016,4,30,6,30,527.0,63.0,3.5,14.0,189.0,50.8,39.77
2016,4,30,6,45,585.0,70.0,3.75,14.5,241.5,56.07,44.51
2016,4,30,7,0,643.0,77.0,4.0,15.0,294.0,61.32,49.07
2016,4,30,7,15,682.5,82.5,4.15,15.5,347.5,65.2,52.28
2016,4,30,7,30,722.0,88.0,4.3,16.0,401.0,69.02,55.37
2016,4,30,7,45,751.5,92.0,4.5,16.5,453.0,77.48,62.45
2016,4,30,8,0,781.0,96.0,4.7,17.0,505.0,80.14,64.41
2016,4,30,8,15,802.0,99.0,4.7,17.0,554.5,81.84,65.67
2016,4,30,8,30,823.0,102.0,4.7,17.0,604.0,83.48,66.87
2016,4,30,8,45,839.0,105.0,4.7,17.5,649.5,84.91,67.76
2016,4,30,9,0,855.0,108.0,4.7,18.0,695.0,86.24,68.58
2016,4,30,9,15,867.0,110.0,4.7,18.0,735.0,96.47,77.11
2016,4,30,9,30,879.0,112.0,4.7,18.0,775.0,97.42,77.74
2016,4,30,9,45,895.0,109.5,4.75,18.5,811.5,96.07,76.29
2016,4,30,10,0,911.0,107.0,4.8,19.0,848.0,150.0,86.19
2016,4,30,10,15,917.0,108.5,4.8,19.0,875.5,208.71,122.95
2016,4,30,10,30,923.0,110.0,4.8,19.0,903.0,268.05,170.15
2016,4,30,10,45,927.5,110.5,4.8,19.5,923.5,326.79,221.0
2016,4,30,11,0,932.0,111.0,4.8,20.0,944.0,385.51,273.04
2016,4,30,11,15,934.5,111.5,4.75,20.0,957.0,443.24,324.52
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,500.31,374.48
2016,4,30,11,45,937.5,112.0,4.7,20.5,975.0,555.17,420.81
2016,4,30,12,0,938.0,112.0,4.7,21.0,980.0,608.71,464.66
2016,4,30,12,15,937.0,112.0,4.65,21.0,977.0,659.79,506.13
2016,4,30,12,30,936.0,112.0,4.6,21.0,974.0,708.95,545.06
2016,4,30,12,45,932.5,112.0,4.55,21.5,963.0,754.2,579.06
2016,4,30,13,0,929.0,112.0,4.5,22.0,952.0,796.85,610.28
2016,4,30,13,15,925.0,111.0,4.45,22.0,933.5,835.45,637.47
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,870.99,662.38
2016,4,30,13,45,915.5,108.5,4.35,22.0,889.5,901.56,683.88
2016,4,30,14,0,910.0,107.0,4.3,22.0,864.0,928.69,703.03
2016,4,30,14,15,902.0,105.5,4.2,22.0,831.5,949.98,717.98
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,967.56,730.48
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,978.4,738.83
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,985.4,744.77
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,984.61,745.28
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,980.03,743.43
2016,4,30,15,45,829.0,90.5,3.7,22.0,588.5,980.47,745.18
2016,4,30,16,0,812.0,87.0,3.6,22.0,541.0,964.3,735.62
2016,4,30,16,15,788.0,84.0,3.4,21.5,490.0,938.17,720.05
2016,4,30,16,30,764.0,81.0,3.2,21.0,439.0,908.83,702.1
2016,4,30,16,45,733.0,76.0,3.0,20.5,387.0,866.94,674.94
2016,4,30,17,0,702.0,71.0,2.8,20.0,335.0,822.55,645.35
2016,4,30,17,15,655.5,65.5,2.6,19.5,282.5,767.2,606.7
2016,4,30,17,30,609.0,60.0,2.4,19.0,230.0,704.85,561.21
2016,4,30,17,45,541.0,53.0,2.2,18.5,180.0,620.05,496.51
2016,4,30,18,0,473.0,46.0,2.0,18.0,130.0,536.75,429.59
2016,4,30,18,15,362.0,35.5,1.95,17.5,87.0,413.82,328.13
2016,4,30,18,30,251.0,25.0,1.9,17.0,44.0,295.45,201.11
2016,4,30,18,45,125.5,12.5,1.85,16.5,22.0,109.98,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,6.29,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,12.26,0.0
2016,5,1,5,45,261.5,28.5,0.3,13.5,59.5,23.23,13.44
2016,5,1,6,0,392.0,41.0,0.2,14.0,97.0,33.56,23.79
2016,5,1,6,15,474.5,49.0,0.3,14.5,145.0,39.98,29.91
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,46.47,35.86
2016,5,1,6,45,610.0,63.5,0.5,15.5,244.5,51.52,40.36
2016,5,1,7,0,663.0,70.0,0.6,16.0,296.0,56.56,44.69
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.0,64.84,51.75
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,68.37,54.54
2016,5,1,7,45,764.5,83.0,0.8,18.0,453.5,71.27,56.63
2016,5,1,8,0,791.0,87.0,0.9,19.0,505.0,74.1,58.63
2016,5,1,8,15,811.5,90.0,0.85,19.5,554.0,76.02,59.94
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,77.87,61.19
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,88.23,69.45
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,89.98,70.42
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,91.2,71.25
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,92.27,71.97
2016,5,1,9,45,892.0,104.5,0.7,22.5,806.5,93.33,72.55
2016,5,1,10,0,899.0,107.0,0.7,23.0,840.0,150.97,84.73
2016,5,1,10,15,905.5,108.5,0.8,23.5,867.5,208.96,120.0
2016,5,1,10,30,912.0,110.0,0.9,24.0,895.0,267.62,164.73
2016,5,1,10,45,915.0,111.5,1.0,24.5,915.5,325.8,212.97
2016,5,1,11,0,918.0,113.0,1.1,25.0,936.0,383.84,262.01
2016,5,1,11,15,921.0,113.5,1.25,25.0,949.0,440.91,310.61
2016,5,1,11,30,924.0,114.0,1.4,25.0,962.0,497.4,357.87
2016,5,1,11,45,923.0,115.0,1.55,25.0,966.5,551.44,402.26
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,604.07,444.5
2016,5,1,12,15,921.0,116.0,1.8,25.0,968.0,654.37,483.75
2016,5,1,12,30,920.0,116.0,1.9,25.0,965.0,702.78,520.74
2016,5,1,12,45,917.0,116.0,2.05,25.0,954.5,747.67,554.88
2016,5,1,13,0,914.0,116.0,2.2,25.0,944.0,790.06,586.75
2016,5,1,13,15,910.0,115.5,2.3,24.5,926.0,828.54,614.87
2016,5,1,13,30,906.0,115.0,2.4,24.0,908.0,864.03,640.93
2016,5,1,13,45,898.0,115.0,2.55,24.0,882.0,893.42,662.16
2016,5,1,14,0,890.0,115.0,2.7,24.0,856.0,919.35,681.23
2016,5,1,14,15,881.5,113.5,2.75,24.0,824.5,939.81,696.01
2016,5,1,14,30,873.0,112.0,2.8,24.0,793.0,956.6,708.55
2016,5,1,14,45,859.5,111.0,2.85,24.0,754.5,965.4,715.98
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,970.4,721.15
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,982.51,732.26
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,977.45,732.06
2016,5,1,15,45,794.0,103.5,2.95,22.5,582.0,961.22,725.04
2016,5,1,16,0,771.0,102.0,3.0,22.0,534.0,941.36,715.61
2016,5,1,16,15,745.0,98.0,2.9,21.5,483.5,912.02,698.43
2016,5,1,16,30,719.0,94.0,2.8,21.0,433.0,886.81,683.96
2016,5,1,16,45,679.0,90.0,2.75,20.5,380.0,838.2,652.97
2016,5,1,17,0,639.0,86.0,2.7,20.0,327.0,787.51,619.69
2016,5,1,17,15,590.0,79.0,2.45,19.0,275.5,722.43,574.49
2016,5,1,17,30,541.0,72.0,2.2,18.0,224.0,656.53,526.73
2016,5,1,17,45,464.0,63.5,1.95,17.5,174.5,562.43,454.15
2016,5,1,18,0,387.0,55.0,1.7,17.0,125.0,469.93,379.63
2016,5,1,18,15,281.5,41.5,1.6,16.5,84.0,346.89,277.75
2016,5,1,18,30,176.0,28.0,1.5,16.0,43.0,235.23,164.62
2016,5,1,18,45,88.0,14.0,1.45,15.5,21.5,81.27,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.05,11.5,3.5,2.75,0.0
2016,5,2,5,30,0.0,7.0,1.2,12.0,7.0,5.3,0.0
2016,5,2,5,45,0.0,20.0,1.35,12.5,20.0,15.24,7.03
2016,5,2,6,0,0.0,33.0,1.5,13.0,33.0,25.21,16.55
2016,5,2,6,15,0.0,50.0,1.5,13.5,50.0,37.88,28.13
2016,5,2,6,30,0.0,67.0,1.5,14.0,67.0,50.25,39.34
2016,5,2,6,45,0.0,85.5,1.55,14.5,85.5,63.51,51.14
2016,5,2,7,0,0.0,104.0,1.6,15.0,104.0,76.67,62.6
2016,5,2,7,15,101.0,142.0,1.5,15.5,186.5,98.2,81.15
2016,5,2,7,30,202.0,180.0,1.4,16.0,269.0,121.96,101.24
2016,5,2,7,45,156.0,204.5,1.35,16.5,278.5,135.05,111.83
2016,5,2,8,0,110.0,229.0,1.3,17.0,288.0,147.46,121.7
2016,5,2,8,15,240.0,236.0,1.25,17.5,379.5,147.83,121.33
2016,5,2,8,30,370.0,243.0,1.2,18.0,471.0,153.9,125.77
2016,5,2,8,45,575.0,187.5,1.2,18.5,571.5,119.6,96.5
2016,5,2,9,0,780.0,132.0,1.2,19.0,672.0,98.51,78.45
2016,5,2,9,15,793.0,135.0,1.2,19.5,711.0,99.0,78.56
2016,5,2,9,30,806.0,138.0,1.2,20.0,750.0,99.42,78.57
2016,5,2,9,45,828.0,133.5,1.25,20.5,786.5,97.98,77.07
2016,5,2,10,0,850.0,129.0,1.3,21.0,823.0,159.73,93.51
2016,5,2,10,15,857.0,130.5,1.25,21.5,850.5,215.17,127.98
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,271.35,171.26
2016,5,2,10,45,866.5,134.0,1.15,22.5,897.5,327.14,217.72
2016,5,2,11,0,869.0,136.0,1.1,23.0,917.0,382.8,264.69
2016,5,2,11,15,872.0,136.5,1.1,23.0,929.5,437.46,310.95
2016,5,2,11,30,875.0,137.0,1.1,23.0,942.0,491.63,355.74
2016,5,2,11,45,872.0,140.0,1.1,23.5,946.0,543.72,396.97
2016,5,2,12,0,869.0,143.0,1.1,24.0,950.0,594.42,435.69
2016,5,2,12,15,868.0,143.0,1.2,24.0,947.0,642.69,473.13
2016,5,2,12,30,867.0,143.0,1.3,24.0,944.0,689.23,508.51
2016,5,2,12,45,859.5,145.0,1.4,24.0,932.0,730.76,539.7
2016,5,2,13,0,852.0,147.0,1.5,24.0,920.0,769.65,568.57
2016,5,2,13,15,689.0,239.0,1.6,23.5,856.0,779.62,574.97
2016,5,2,13,30,526.0,331.0,1.7,23.0,792.0,757.59,559.72
2016,5,2,13,45,528.5,316.5,1.85,23.0,769.0,775.86,575.08
2016,5,2,14,0,531.0,302.0,2.0,23.0,746.0,791.37,588.18
2016,5,2,14,15,664.0,223.0,2.1,22.5,757.0,869.33,647.53
2016,5,2,14,30,797.0,144.0,2.2,22.0,768.0,931.64,692.58
2016,5,2,14,45,776.0,145.5,2.35,22.0,728.5,935.13,697.02
2016,5,2,15,0,755.0,147.0,2.5,22.0,689.0,942.77,704.95
2016,5,2,15,15,608.5,189.0,2.55,21.5,608.5,857.56,650.37
2016,5,2,15,30,462.0,231.0,2.6,21.0,528.0,756.73,581.02
2016,5,2,15,45,385.0,230.0,2.7,21.0,465.0,661.04,514.58
2016,5,2,16,0,308.0,229.0,2.8,21.0,402.0,589.22,462.78
2016,5,2,16,15,399.0,187.0,2.8,20.0,390.0,662.28,523.13
2016,5,2,16,30,490.0,145.0,2.8,19.0,378.0,706.6,561.49
2016,5,2,16,45,361.5,146.0,2.85,18.5,306.5,578.78,466.49
2016,5,2,17,0,233.0,147.0,2.9,18.0,235.0,429.55,351.31
2016,5,2,17,15,197.5,130.5,2.85,17.0,197.5,376.14,310.68
2016,5,2,17,30,162.0,114.0,2.8,16.0,160.0,302.91,252.28
2016,5,2,17,45,207.0,92.0,2.75,15.5,138.0,337.32,281.23
2016,5,2,18,0,252.0,70.0,2.7,15.0,116.0,366.44,303.26
2016,5,2,18,15,171.0,51.0,2.55,14.5,77.5,247.78,201.64
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,151.71,108.33
2016,5,2,18,45,45.0,16.0,2.25,14.0,19.5,48.53,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,7.59,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,21.27,12.24
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,34.33,24.62
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,49.27,38.37
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,64.09,51.86
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,77.0,63.27
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,90.62,75.02
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,101.79,84.54
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,110.46,91.75
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,131.58,109.37
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,150.0,124.34
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,151.63,125.07
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,154.92,127.28
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,177.86,145.84
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,195.85,160.03
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,204.3,166.23
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,198.09,160.52
