Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,216.32,174.81
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,247.16,187.5
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,274.19,205.91
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,292.08,218.18
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,330.69,245.1
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,367.01,271.12
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,409.48,302.75
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,458.5,339.58
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,461.03,343.8
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,454.86,340.47
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,560.9,420.15
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,681.8,509.13
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,681.24,506.93
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,661.97,491.88
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,700.12,520.98
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,737.69,548.99
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,739.24,551.41
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,736.81,551.36
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,734.28,551.18
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,709.93,536.23
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,770.56,582.53
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,809.93,613.82
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,710.62,544.52
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,585.56,455.1
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,480.73,379.61
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,398.86,317.92
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,385.57,310.29
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,370.98,301.18
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,412.73,338.14
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,473.35,388.77
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,414.9,342.61
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,357.77,296.64
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,299.7,248.86
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,223.3,184.72
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,153.8,123.88
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,83.24,58.12
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,37.82,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,12.21,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,27.81,17.83
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,42.84,32.07
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,57.95,46.04
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,72.86,59.64
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,80.91,66.77
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,89.58,74.24
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,102.84,85.69
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,115.56,96.5
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,135.68,113.59
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,150.8,126.15
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,151.88,126.61
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,158.56,131.88
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,167.98,139.16
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,176.84,145.9
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,187.16,154.09
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,196.64,161.53
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,205.79,168.35
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,239.42,177.25
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,270.56,199.54
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,313.56,233.26
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,334.67,249.08
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,371.91,277.72
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,394.6,297.69
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,401.73,305.19
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,444.83,337.81
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,491.66,373.08
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,532.45,404.2
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,575.4,436.77
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,596.76,452.65
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,616.49,467.31
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,652.94,495.57
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,702.84,532.91
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,691.23,524.5
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,689.33,522.97
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,713.17,542.98
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,756.31,576.04
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,709.71,544.42
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,680.73,524.98
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,655.04,508.94
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,626.9,490.84
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,623.43,492.02
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,617.57,491.35
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,611.18,490.39
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,627.64,506.07
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,408.24,334.39
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,173.52,140.4
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,129.08,104.11
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,102.53,81.76
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,78.32,61.08
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,53.36,39.47
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,34.54,23.11
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,16.02,6.62
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,7.99,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,5.11,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,9.89,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,24.45,15.14
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,38.44,28.26
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,52.82,41.52
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,67.13,54.56
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,81.52,67.33
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,95.71,79.64
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,108.0,90.21
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,118.36,98.95
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,131.57,109.84
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,145.57,121.26
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,154.65,128.34
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,163.46,135.13
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,176.62,145.53
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,196.7,161.58
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,204.54,167.65
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,211.76,173.24
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,223.0,181.77
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,253.87,189.95
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,225.4,170.04
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,195.63,150.86
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,192.55,148.49
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,189.02,145.74
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,207.75,160.38
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,227.1,175.42
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,302.11,232.73
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,387.33,296.61
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,378.76,290.19
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,367.58,282.04
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,261.84,201.99
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,143.52,109.75
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,163.33,125.73
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,183.7,141.91
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,270.37,210.06
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,353.55,274.14
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,214.05,166.74
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,70.41,52.0
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,101.27,77.33
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,133.74,103.71
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,77.55,58.41
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,25.32,15.49
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,21.07,12.0
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,16.83,8.5
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,14.9,6.94
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,12.97,5.37
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,91.3,72.59
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,191.83,156.94
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,163.58,133.56
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,134.89,109.64
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,91.94,73.0
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,63.7,48.36
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,41.88,29.37
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,18.33,8.59
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,9.14,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,1.97,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,3.78,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,9.87,2.79
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,15.97,8.49
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,23.25,15.21
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,30.54,21.89
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,38.63,29.2
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,46.74,36.43
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,87.82,72.81
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,125.64,105.62
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,119.9,100.0
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,112.41,93.02
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,137.54,114.33
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,171.13,142.49
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,156.66,129.54
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,148.97,122.53
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,135.99,111.33
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,122.36,99.61
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,131.92,102.72
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,142.34,110.75
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,132.06,102.33
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,121.08,93.45
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,78.7,58.97
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,34.09,22.46
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,134.01,103.4
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,231.92,180.47
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,171.8,132.83
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,108.2,82.17
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,87.26,65.43
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,66.04,48.32
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,132.72,102.13
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,201.12,156.28
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,130.29,100.3
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,58.95,42.82
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,81.33,61.19
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,104.12,79.75
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,81.66,61.59
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,59.52,43.59
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,63.73,47.17
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,67.95,50.75
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,68.67,51.47
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,69.4,52.21
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,64.69,48.46
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,59.99,44.72
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,46.03,33.27
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,32.14,21.72
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,20.6,11.98
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,9.13,2.19
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,7.6,0.91
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,6.07,0.0
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,4.55,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.03,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,1.89,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.75,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.38,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,6.69,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,12.96,1.61
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,28.0,18.37
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,42.36,31.79
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,57.75,45.95
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,72.94,59.75
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,85.25,70.61
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,98.19,81.78
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,112.48,94.08
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,126.34,105.84
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,139.07,116.25
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,151.57,126.32
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,163.25,135.82
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,182.57,151.7
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,192.87,159.58
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,202.81,167.12
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,191.19,157.04
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,192.28,157.64
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,166.01,129.19
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,138.17,106.56
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,130.6,100.41
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,122.54,93.9
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,78.33,58.19
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,31.77,20.35
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,81.1,60.34
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,129.76,99.17
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,157.0,120.4
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,184.97,142.04
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,209.46,161.06
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,234.68,180.54
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,243.15,187.12
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,251.86,193.96
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,203.43,156.64
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,153.7,117.9
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,142.96,109.63
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,131.94,101.02
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,163.46,126.32
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,196.52,152.64
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,190.15,147.82
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,183.7,143.06
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,129.61,100.35
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,76.64,57.65
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,109.26,84.65
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,145.5,114.41
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,162.05,128.87
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,180.1,144.68
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,112.55,89.19
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,49.83,36.56
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,42.1,30.22
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,34.39,23.75
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,27.08,17.51
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,19.8,11.2
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,13.68,5.82
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,7.58,0.35
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,3.78,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,3.54,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,6.82,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,14.84,7.11
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,22.88,14.59
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,33.26,24.09
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,43.62,33.5
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,53.96,42.67
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,64.24,51.61
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,75.47,61.22
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,86.61,70.58
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,123.57,102.0
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,153.57,126.8
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,163.53,134.67
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,164.61,135.14
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,184.85,151.61
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,195.31,159.83
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,212.88,173.89
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,218.56,178.15
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,215.62,166.81
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,216.76,166.72
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,251.82,190.14
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,310.88,232.28
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,282.09,213.62
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,255.5,195.84
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,296.71,227.11
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,351.96,268.85
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,367.55,280.39
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,383.5,292.28
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,463.83,353.31
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,558.59,424.2
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,581.63,442.21
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,603.98,460.16
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,605.19,461.78
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,602.62,460.56
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,662.08,507.11
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,740.63,566.29
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,845.06,645.4
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,935.46,709.87
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,946.47,717.88
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,953.85,724.29
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,950.84,724.79
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,944.13,722.99
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,929.08,714.62
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,917.97,709.13
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,889.0,692.04
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,857.13,672.81
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,816.38,645.91
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,773.41,616.77
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,712.61,574.22
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,650.89,529.29
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,573.76,470.16
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,497.54,408.72
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,383.62,313.71
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,283.57,221.25
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,142.97,8.96
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,10.62,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,20.31,7.78
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,31.55,21.68
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,42.86,32.44
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,39.82,30.16
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,37.48,28.24
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,46.75,36.54
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,55.9,44.59
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,73.8,60.36
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,91.32,75.6
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,110.22,91.67
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,128.77,107.19
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,155.22,129.47
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,176.42,147.02
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,189.82,157.58
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,194.25,160.57
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,207.91,171.56
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,221.09,182.08
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,237.69,185.03
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,251.53,191.4
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,270.43,200.04
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,316.97,231.8
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,350.5,258.75
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,385.27,287.12
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,428.09,318.59
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,503.5,377.82
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,556.61,421.83
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,608.59,463.71
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,657.58,503.11
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,704.79,540.26
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,748.25,573.91
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,789.22,605.16
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,827.1,632.23
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,862.1,657.17
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,891.02,677.91
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,916.59,696.45
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,937.3,711.45
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,954.47,724.18
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,965.12,732.99
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,972.09,739.53
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,984.6,750.76
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,979.76,750.25
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,967.01,743.53
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,950.69,734.48
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,924.33,719.09
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,894.82,701.36
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,859.37,678.12
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,815.08,647.97
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,755.66,606.36
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,695.22,562.44
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,608.18,496.03
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,522.28,427.42
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,409.41,334.23
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,300.75,236.37
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,152.4,29.68
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,10.62,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,20.33,8.51
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,31.3,21.54
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,42.33,32.0
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,37.01,27.66
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,34.39,25.47
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,42.49,32.73
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,50.61,39.87
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,56.03,44.49
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,61.47,49.05
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,80.33,65.29
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,98.64,80.78
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,114.95,94.32
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,131.01,107.43
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,136.83,111.54
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,142.58,115.57
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,169.14,137.0
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,194.81,157.33
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,203.71,156.43
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,214.97,164.11
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,248.62,187.24
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,303.21,226.15
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,329.42,239.97
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,392.49,284.01
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,438.77,318.62
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,504.5,369.55
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,557.31,411.76
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,603.62,448.33
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,651.03,485.47
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,696.81,520.6
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,741.3,554.65
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,783.86,586.88
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,820.34,613.22
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,853.96,636.96
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,881.97,655.71
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,906.67,672.29
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,940.15,697.09
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,956.53,710.59
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,965.67,718.66
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,971.04,724.44
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,968.71,726.27
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,962.64,725.79
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,949.71,719.78
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,940.58,716.45
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,912.05,700.7
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,880.54,682.71
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,840.23,657.98
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,797.61,630.85
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,736.9,589.93
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,675.18,546.42
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,594.93,485.3
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,515.52,421.81
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,400.71,327.24
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,298.63,235.48
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,152.58,45.18
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,10.23,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,19.87,8.69
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,30.46,20.78
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,39.77,29.63
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,46.39,35.84
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,53.0,41.85
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,50.81,39.84
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,56.65,44.88
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,79.63,64.86
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,101.88,83.84
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,120.58,99.43
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,138.98,114.53
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,149.39,122.91
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,159.69,131.15
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,180.96,148.2
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,197.2,160.85
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,210.19,170.7
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,210.95,170.57
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,219.08,166.44
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,246.06,179.64
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,276.24,196.52
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,306.38,216.0
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,338.8,236.33
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,399.1,281.2
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,453.64,328.02
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,507.7,373.45
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,559.9,415.75
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,611.12,456.07
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,659.97,494.18
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,707.14,530.17
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,752.08,562.89
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,794.94,593.45
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,832.11,619.12
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,866.33,642.71
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,895.24,663.23
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,920.79,681.65
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,941.07,696.26
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,957.76,708.69
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,966.94,716.35
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,972.39,721.79
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,984.85,733.04
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,979.97,732.9
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,966.25,725.75
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,948.97,716.35
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,921.49,700.95
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,890.89,683.28
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,856.35,662.53
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,813.09,635.03
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,754.19,595.74
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,694.29,554.1
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,613.95,493.95
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,534.62,431.69
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,425.93,343.19
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,322.6,252.31
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,162.27,61.49
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,11.02,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,21.11,10.07
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,32.68,22.77
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,44.21,33.58
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,52.77,41.62
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,61.28,49.41
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,52.42,41.44
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,49.83,38.99
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,69.4,56.1
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,88.08,72.15
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,96.78,79.29
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,105.41,86.3
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,126.21,103.81
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,146.55,120.72
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,166.85,137.18
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,186.71,153.07
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,198.64,162.21
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,221.59,180.3
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,221.88,168.39
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,246.26,176.83
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,242.53,161.36
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,286.88,187.87
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,347.35,244.02
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,407.09,296.85
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,446.29,327.65
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,500.25,371.22
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,550.71,412.16
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,600.02,450.88
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,647.32,487.85
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,693.04,522.73
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,741.34,557.28
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,777.92,583.07
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,813.6,609.28
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,846.38,632.7
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,875.55,653.56
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,901.57,672.42
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,918.84,686.45
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,932.48,698.31
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,942.36,706.95
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,948.63,713.36
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,944.9,713.74
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,946.15,717.77
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,933.06,711.15
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,916.55,702.36
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,752.47,589.75
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,576.22,460.39
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,533.1,431.08
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,488.69,399.08
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,578.08,473.77
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,644.33,526.54
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,554.58,456.98
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,476.45,394.23
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,372.61,307.26
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,274.4,218.88
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,143.76,64.43
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,11.8,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,22.6,11.65
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.21,23.37
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,43.87,33.45
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,53.59,42.53
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,65.34,53.25
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,79.12,65.45
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,92.81,77.34
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,76.72,62.89
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,58.37,46.46
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,78.29,63.75
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,97.35,80.01
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,100.51,82.3
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,103.6,84.56
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,130.03,106.72
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,155.59,127.8
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,158.07,129.55
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,160.45,131.28
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,177.3,138.28
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,195.76,152.05
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,217.58,168.41
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,254.29,196.52
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,268.98,207.53
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,284.24,219.05
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,307.88,237.32
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,333.28,256.95
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,368.88,284.4
