Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,407.89,314.48
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,481.97,371.72
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,569.84,438.93
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,684.88,529.72
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,794.91,616.79
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,832.76,643.77
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,867.75,669.11
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,897.89,691.48
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,924.75,711.75
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,945.51,728.51
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,962.71,743.0
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,974.71,752.62
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,983.03,759.87
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,983.35,762.3
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,993.58,771.9
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,984.07,766.97
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,970.93,759.68
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,946.01,745.19
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,917.9,728.34
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,883.81,705.81
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,847.06,680.88
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,797.53,646.39
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,740.94,605.24
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,669.1,550.34
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,597.82,493.01
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,491.96,404.6
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,390.83,313.61
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,204.89,106.13
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,9.83,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,18.93,9.04
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,32.99,23.04
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,46.71,35.7
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,61.13,48.88
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,75.35,61.7
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,89.62,74.18
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,103.66,86.2
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,112.13,93.14
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,120.28,99.68
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,135.53,112.2
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,150.41,124.22
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,166.88,137.67
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,182.88,150.59
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,196.71,161.31
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,198.11,161.7
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,206.38,167.82
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,214.19,173.53
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,229.08,173.01
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,249.25,179.83
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,282.52,201.98
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,320.25,230.1
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,338.44,238.11
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,399.43,283.08
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,454.01,332.99
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,501.24,373.47
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,530.07,397.84
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,554.78,418.32
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,630.6,477.67
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,708.24,538.82
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,749.69,570.56
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,788.21,599.86
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,824.71,626.1
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,858.34,649.93
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,886.75,670.51
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,911.87,688.94
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,931.31,704.67
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,947.22,718.22
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,969.41,735.23
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,973.95,740.28
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,972.13,742.06
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,966.59,741.49
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,951.26,733.16
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,932.4,722.48
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,911.63,710.95
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,880.77,692.1
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,835.51,661.56
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,788.11,628.9
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,728.1,586.37
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,667.04,541.6
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,584.75,478.68
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,498.56,409.91
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,394.04,323.09
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,295.32,235.81
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,173.31,95.71
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,20.86,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,12.2,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.03,13.27
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,34.24,24.16
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,44.52,33.79
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,54.27,42.73
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,61.24,49.0
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,79.08,64.65
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,100.32,82.96
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,114.9,95.36
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,129.19,107.34
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,130.69,108.02
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,137.91,113.59
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,154.23,126.75
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,170.33,139.54
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,110.33,88.67
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,89.59,70.89
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,89.79,70.92
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,100.21,79.53
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,120.25,75.37
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,172.69,98.0
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,228.97,137.67
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,285.89,184.49
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,342.52,233.5
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,399.01,282.77
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,454.66,331.41
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,509.73,378.62
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,562.57,422.36
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,614.1,463.89
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,663.32,503.42
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,710.81,540.86
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,756.4,576.32
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,799.86,609.22
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,838.01,637.72
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,873.23,664.28
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,903.63,686.32
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,930.72,706.17
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,952.01,723.03
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,969.72,737.62
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,981.33,746.81
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,989.24,753.66
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,989.46,756.88
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,986.01,757.78
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,987.57,761.21
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,972.51,753.18
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,947.55,739.02
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,919.43,722.67
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,878.06,696.38
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,840.78,672.5
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,784.68,633.08
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,727.47,591.49
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,644.83,528.59
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,563.23,463.59
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,456.93,375.38
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,355.33,285.9
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,210.09,125.63
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,37.01,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,11.78,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,23.41,13.04
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,33.61,23.66
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,43.82,33.2
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,53.78,42.4
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,61.12,49.09
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,65.87,53.2
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,70.57,57.14
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,74.26,60.1
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,77.87,62.92
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,79.32,63.71
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,80.78,64.48
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,89.19,71.33
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,90.65,72.2
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,90.76,71.95
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,90.84,71.7
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,90.95,71.62
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,90.98,71.5
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,122.8,76.88
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,174.88,100.07
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,229.91,138.68
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,285.59,184.0
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,341.28,231.86
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,397.06,280.17
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,451.63,327.5
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,505.69,373.41
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,557.94,416.14
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,609.13,456.81
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,658.11,495.67
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,705.42,532.47
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,749.64,566.39
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,791.62,597.94
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,828.76,624.06
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,862.99,648.16
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,894.07,670.12
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,921.96,689.97
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,942.99,706.37
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,960.48,720.58
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,970.97,729.15
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,977.78,735.45
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,977.89,738.23
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,974.4,738.77
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,973.33,740.03
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,955.41,729.81
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,930.04,715.34
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,901.55,698.58
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,864.17,675.5
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,818.91,646.18
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,762.09,606.97
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,704.21,565.59
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,625.01,506.28
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,546.68,444.83
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,441.75,359.79
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,338.35,271.03
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,203.47,127.05
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,33.19,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,11.13,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,23.62,13.42
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,32.13,22.36
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,40.67,30.31
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,46.55,35.76
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,52.44,41.03
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,56.29,44.26
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,60.18,47.39
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,68.21,54.13
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,71.23,56.44
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,73.05,57.57
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,74.85,58.67
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,76.7,59.92
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,87.43,68.66
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,88.95,69.45
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,90.32,70.13
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,91.14,70.64
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,91.82,71.06
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,119.31,71.24
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,176.54,97.96
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,233.81,138.1
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,291.59,185.09
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,349.09,234.08
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,406.48,283.23
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,462.64,331.29
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,518.11,377.68
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,571.67,420.53
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,623.95,460.97
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,673.77,499.29
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,721.74,535.25
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,766.79,567.19
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,809.47,596.07
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,847.18,621.08
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,881.86,643.95
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,912.13,664.23
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,939.03,682.35
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,960.05,698.11
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,977.44,711.72
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,988.25,719.85
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,995.31,725.77
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,995.61,728.93
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,992.22,729.93
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,981.01,724.53
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,979.38,725.64
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,954.4,712.22
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,926.24,696.72
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,722.5,557.31
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,480.81,379.51
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,623.65,492.85
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,741.31,579.26
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,663.93,523.22
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,587.43,466.36
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,485.59,386.54
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,388.11,304.88
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,248.09,159.53
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,65.45,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,12.2,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,24.29,14.06
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,33.19,23.25
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,44.25,33.47
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,51.06,39.75
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,57.82,45.78
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,62.06,49.32
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,66.3,52.72
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,69.54,55.27
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,72.72,57.71
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,80.91,64.29
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,82.94,65.51
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,84.38,66.38
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,85.74,67.18
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,86.59,67.43
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,87.37,67.62
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,97.7,75.85
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,98.34,76.05
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,124.45,75.24
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,178.39,100.18
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,233.36,138.55
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,288.85,183.38
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,344.51,230.45
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,399.97,277.64
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,454.05,323.63
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,507.59,368.2
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,558.99,409.4
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,609.11,448.41
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,657.33,485.73
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,703.9,521.0
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,746.75,552.96
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,787.24,582.72
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,823.96,609.24
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,857.82,633.84
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,887.75,654.61
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,914.5,673.33
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,934.31,688.59
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,950.6,701.71
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,961.82,710.63
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,969.44,717.37
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,982.62,729.09
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,978.63,729.52
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,964.69,723.53
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,947.25,715.28
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,920.84,701.57
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,891.33,685.54
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,858.48,665.53
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,816.95,638.88
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,760.05,601.44
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,702.07,561.69
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,630.82,509.09
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,560.05,454.18
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,458.43,372.8
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,361.0,289.88
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,227.88,153.73
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,56.29,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,13.64,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,27.03,16.58
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,37.22,27.05
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,47.46,36.74
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,54.68,43.56
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,64.29,52.33
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,76.12,62.79
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,89.32,74.25
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,82.81,68.13
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,73.72,59.77
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,77.84,63.06
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,81.86,66.21
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,119.41,98.28
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,159.26,131.7
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,117.41,95.56
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,91.09,72.78
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,91.57,73.04
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,102.18,81.9
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,131.72,83.1
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,187.85,111.16
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,243.58,151.56
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,300.1,198.79
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,356.16,247.72
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,412.75,297.44
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,467.98,346.22
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,522.65,393.53
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,575.62,438.43
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,627.44,481.32
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,676.92,521.23
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,724.71,558.92
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,770.7,594.9
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,814.61,628.68
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,852.75,656.21
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,887.93,681.67
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,764.19,590.08
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,563.0,435.65
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,691.74,538.72
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,827.94,644.2
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,930.34,722.16
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,998.55,771.84
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,1012.6,783.62
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,1009.02,783.57
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,937.6,734.57
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,855.51,677.44
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,867.85,691.7
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,874.28,701.23
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,844.11,682.66
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,811.24,661.77
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,735.66,606.5
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,657.53,547.57
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,567.19,475.97
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,487.41,410.12
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,389.82,327.28
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,297.21,244.38
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,161.29,112.32
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,11.02,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,5.51,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,14.37,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,28.45,17.98
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,37.62,27.49
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,46.91,36.27
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,56.35,45.06
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,62.94,51.12
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,67.05,54.68
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,71.17,58.12
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,74.25,60.68
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,77.29,63.16
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,78.87,64.2
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,87.14,71.08
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,88.46,71.99
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,89.7,72.85
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,90.72,73.39
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,91.63,73.85
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,91.75,73.78
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,102.05,82.44
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,160.6,112.16
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,251.7,182.83
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,248.34,167.09
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,296.6,197.46
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,353.58,255.13
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,404.5,304.71
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,451.77,341.92
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,519.34,397.31
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,531.15,411.55
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,521.86,405.66
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,470.51,367.16
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,399.48,311.98
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,405.96,317.61
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,412.02,322.72
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,532.45,418.06
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,665.73,520.81
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,502.46,395.89
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,321.85,253.32
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,315.74,249.4
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,309.18,244.75
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,505.77,404.28
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,711.0,563.88
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,682.06,543.04
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,650.64,521.28
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,817.78,654.5
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,958.59,758.36
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,931.2,740.49
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,908.31,726.95
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,865.02,696.78
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,819.5,664.58
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,760.72,622.55
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,700.79,578.46
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,621.32,516.22
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,542.46,452.02
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,433.38,361.22
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,336.31,276.25
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,215.01,153.9
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,39.48,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,5.9,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,13.33,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,26.06,16.08
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,39.31,28.98
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,52.38,41.18
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,64.48,52.35
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,76.34,63.09
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,85.51,71.1
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,92.06,76.6
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,112.22,94.08
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,133.08,111.93
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,146.65,123.04
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,159.58,133.48
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,167.44,139.75
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,168.22,140.0
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,157.32,130.15
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,133.51,109.47
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,154.98,127.42
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,175.9,144.7
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,195.07,152.79
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,230.6,179.76
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,238.3,185.57
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,245.32,191.17
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,234.83,183.27
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,207.16,161.72
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,211.55,165.24
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,216.07,168.82
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,248.31,194.21
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,281.71,220.3
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,341.14,266.57
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,405.89,316.4
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,344.25,269.11
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,267.75,209.76
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,298.71,234.42
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,321.87,252.66
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,223.05,175.36
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,137.72,107.22
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,383.57,306.49
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,642.67,503.49
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,526.19,414.38
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,402.72,319.18
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,488.06,388.37
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,550.48,438.7
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,538.69,431.1
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,550.26,441.29
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,405.73,329.39
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,261.98,213.65
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,554.18,456.17
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,774.35,625.08
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,728.4,589.67
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,680.92,554.38
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,610.97,500.73
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,541.34,445.15
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,441.98,363.66
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,344.07,279.78
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,227.59,165.05
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,58.7,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,28.2,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.05,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,27.88,17.79
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,37.39,27.39
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,46.94,36.37
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,62.4,50.41
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,78.45,64.72
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,92.03,76.57
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,105.41,87.99
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,118.97,99.53
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,132.25,110.68
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,149.0,124.44
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,158.85,132.12
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,119.6,98.28
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,97.37,79.03
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,136.1,111.66
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,208.12,171.25
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,209.71,171.99
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,210.95,172.7
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,192.76,149.56
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,183.1,141.72
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,229.71,176.72
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,291.34,223.04
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,311.21,225.71
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,404.19,290.96
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,457.98,338.11
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,511.24,384.01
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,562.69,427.57
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,612.92,469.13
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,660.7,507.75
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,706.81,544.29
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,749.25,577.44
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,789.29,608.32
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,825.11,634.58
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,858.03,658.53
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,712.29,550.64
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,494.75,382.79
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,541.65,422.04
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,590.02,461.29
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,543.24,426.18
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,493.48,388.7
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,400.58,318.34
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,328.7,262.43
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,433.0,348.32
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,513.16,414.01
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,552.43,447.16
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,563.97,459.72
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,697.23,567.21
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,808.45,651.05
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,752.2,610.35
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,694.79,568.66
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,623.25,514.46
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,552.12,458.06
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,454.78,377.23
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,358.0,293.45
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,243.64,180.52
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,109.05,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,36.65,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,13.89,0.0
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,26.92,16.99
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,40.13,29.69
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,53.34,41.9
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,66.49,53.95
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,79.32,65.51
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,89.48,74.34
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,99.39,82.75
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,114.42,95.64
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,128.59,107.62
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,140.55,117.35
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,151.92,126.44
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,171.6,142.48
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,183.82,152.03
