Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,192.5,158.57
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,200.6,164.61
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,137.42,111.58
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,98.89,78.99
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,127.3,79.05
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,179.23,105.36
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,240.14,150.47
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,293.64,195.25
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,346.8,242.12
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,400.14,289.57
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,452.48,335.71
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,504.41,380.52
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,554.94,423.27
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,604.78,464.42
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,651.68,502.38
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,696.97,538.28
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,742.93,573.07
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,777.5,599.14
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,812.18,626.26
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,843.99,650.65
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,872.25,670.93
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,897.38,689.09
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,915.2,701.92
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,929.49,712.46
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,856.82,661.15
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,759.51,588.96
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,847.88,658.53
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,942.73,726.04
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,930.26,718.04
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,914.45,708.75
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,886.68,692.4
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,856.03,673.91
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,818.5,649.24
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,778.65,622.42
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,720.86,582.05
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,661.96,539.56
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,592.41,486.15
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,516.63,425.68
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,422.23,348.35
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,332.49,271.19
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,224.26,167.1
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,82.5,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,30.07,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,13.71,0.0
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,27.26,17.35
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,35.78,25.89
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,46.57,35.9
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,55.03,43.75
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,67.75,55.22
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,81.17,66.99
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,94.5,78.45
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,115.95,96.99
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,134.9,113.09
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,147.39,123.23
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,159.32,132.77
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,170.62,141.94
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,172.18,142.82
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,176.35,145.7
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,180.39,148.45
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,125.4,101.91
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,100.87,81.0
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,133.95,83.79
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,188.31,112.36
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,260.39,178.82
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,320.2,238.17
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,339.96,245.69
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,404.84,293.03
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,458.0,339.9
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,510.73,385.45
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,561.94,428.8
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,612.3,470.4
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,660.42,509.16
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,707.01,545.85
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,749.34,578.81
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,789.28,609.45
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,825.41,635.71
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,858.7,659.45
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,887.27,679.87
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,912.63,698.11
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,931.44,711.91
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,960.97,733.27
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,972.33,742.13
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,980.05,748.79
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,979.29,750.9
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,974.86,750.7
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,963.47,744.76
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,948.58,736.53
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,922.89,721.78
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,901.22,709.83
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,863.44,684.74
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,823.31,657.58
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,768.6,619.84
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,712.71,579.97
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,640.32,525.86
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,568.38,469.54
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,471.29,390.0
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,377.66,309.6
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,251.86,190.92
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,112.99,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,36.74,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,13.72,0.0
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,27.27,17.43
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,36.14,26.22
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,47.32,36.58
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,60.59,48.71
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,76.66,63.15
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,89.92,74.72
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,102.97,85.87
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,117.46,98.26
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,131.66,110.24
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,135.67,113.1
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,146.36,121.67
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,158.36,131.25
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,172.7,142.71
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,188.51,155.29
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,206.43,169.49
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,201.24,164.81
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,191.99,156.86
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,219.28,164.81
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,263.91,199.33
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,246.42,169.42
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,292.65,193.97
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,343.6,248.72
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,388.02,293.56
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,430.6,324.27
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,508.99,385.9
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,560.57,429.63
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,611.27,471.64
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,659.45,510.67
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,705.98,547.54
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,747.6,580.12
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,786.59,610.18
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,823.05,636.67
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,856.7,661.03
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,886.87,681.66
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,913.9,700.09
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,934.08,715.16
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,950.78,727.99
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,962.85,737.79
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,971.33,745.31
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,972.42,749.02
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,983.56,759.99
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,973.32,754.71
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,959.59,747.24
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,935.87,733.87
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,909.05,718.21
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,872.17,693.71
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,839.06,671.61
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,787.31,636.0
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,734.32,598.32
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,659.4,542.08
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,585.08,483.78
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,488.14,404.37
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,394.69,324.1
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,258.84,198.42
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,114.17,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,36.41,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,15.13,0.61
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,29.92,19.64
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,39.67,29.28
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,49.43,38.46
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,56.55,45.02
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,66.06,53.49
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,70.99,57.72
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,75.85,61.75
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,78.98,64.31
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,82.04,66.76
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,83.91,68.03
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,85.73,69.24
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,87.28,70.2
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,96.31,77.58
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,96.4,77.28
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,96.44,76.97
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,96.53,76.87
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,96.53,76.71
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,130.5,80.43
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,184.89,109.56
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,238.54,148.61
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,293.15,193.52
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,347.47,240.22
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,403.3,288.14
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,455.59,333.31
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,507.59,377.24
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,557.45,417.82
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,606.5,456.56
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,653.28,493.49
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,698.59,528.5
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,743.52,562.7
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,786.69,595.11
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,823.08,621.04
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,856.68,644.67
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,885.6,665.11
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,911.33,683.48
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,931.49,698.18
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,948.22,710.74
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,972.01,728.6
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,978.03,734.57
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,977.27,737.01
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,972.86,737.18
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,959.73,730.48
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,943.11,721.5
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,924.34,711.8
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,895.64,695.06
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,855.51,670.25
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,813.12,643.25
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,757.57,606.36
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,700.78,567.15
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,622.65,508.91
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,544.9,448.37
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,442.18,365.46
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,350.07,287.28
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,232.63,178.67
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,85.93,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,28.75,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,15.64,1.48
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,30.62,20.39
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,40.72,30.29
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,50.83,39.72
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,57.94,46.26
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,67.62,54.88
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,71.5,58.16
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,75.4,61.34
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,78.59,63.81
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,81.7,66.18
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,83.05,66.98
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,84.4,67.77
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,93.01,74.78
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,94.33,75.5
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,93.96,74.67
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,93.59,73.87
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,93.55,73.51
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,93.42,73.1
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,135.28,82.06
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,187.82,108.19
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,241.94,146.71
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,296.65,190.84
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,351.08,236.34
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,405.75,282.01
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,459.71,327.75
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,513.16,372.17
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,564.68,413.34
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,615.26,452.68
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,663.22,490.05
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,709.51,525.46
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,752.44,556.81
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,793.03,585.93
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,829.85,611.42
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,863.83,635.0
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,892.2,655.26
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,917.29,673.46
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,937.14,689.0
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,953.5,702.45
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,962.93,710.5
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,982.83,725.71
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,982.64,728.4
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,978.78,728.98
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,966.78,723.18
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,951.3,715.17
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,927.23,702.07
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,907.02,691.58
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,867.9,667.69
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,826.51,641.78
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,772.2,606.43
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,716.64,568.87
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,643.47,515.37
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,570.64,459.81
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,474.61,383.7
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,379.35,304.82
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,262.02,199.24
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,131.34,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,43.44,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,14.1,1.2
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,28.04,18.04
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,36.87,26.61
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,48.02,36.8
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,54.31,42.52
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,60.55,48.01
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,64.66,51.48
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,68.76,54.82
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,72.21,57.53
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,75.57,60.11
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,77.42,61.24
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,85.82,67.9
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,87.44,68.9
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,88.95,69.82
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,89.93,70.16
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,90.79,70.41
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,90.88,70.18
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,101.27,78.41
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,150.16,95.54
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,228.73,149.23
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,248.47,156.19
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,297.83,190.65
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,352.09,236.3
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,406.33,282.02
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,459.59,326.78
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,512.41,370.14
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,563.66,410.54
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,613.91,448.95
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,661.69,485.43
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,707.91,519.97
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,748.5,550.08
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,786.35,577.79
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,821.83,602.69
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,854.49,624.96
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,896.21,653.58
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,921.63,671.43
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,940.77,686.39
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,956.34,699.23
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,965.4,707.03
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,970.77,712.61
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,968.91,714.65
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,963.4,714.47
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,906.09,678.16
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,836.18,632.87
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,781.31,599.28
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,736.6,571.91
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,605.67,476.87
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,453.32,361.88
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,410.89,331.39
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,346.68,282.65
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,303.35,248.49
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,259.6,212.82
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,207.4,169.08
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,155.22,124.17
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,94.41,69.41
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,13.24,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,6.69,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.48,1.84
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,28.78,18.84
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,37.63,27.48
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,48.88,37.85
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,54.78,43.29
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,60.67,48.51
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,64.81,52.03
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,68.93,55.42
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,72.07,57.87
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,75.14,60.22
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,77.32,61.65
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,86.03,68.63
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,87.33,69.38
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,88.56,70.07
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,89.57,70.58
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,90.47,71.01
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,90.56,70.79
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,101.0,79.17
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,135.45,81.54
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,189.32,109.26
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,243.38,148.33
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,298.1,193.31
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,352.78,240.16
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,407.4,287.16
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,460.9,333.1
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,513.95,377.7
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,564.7,419.49
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,614.26,459.28
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,662.73,497.07
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,709.72,532.86
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,750.4,562.46
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,788.38,589.49
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,825.18,615.75
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,859.25,639.43
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,887.85,659.42
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,927.45,686.88
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,947.26,702.08
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,963.5,715.2
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,974.62,723.71
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,982.09,729.99
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,980.41,731.4
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,975.04,730.57
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,963.41,724.27
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,948.28,715.75
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,930.09,706.6
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,901.48,690.23
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,864.2,666.31
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,824.53,640.36
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,768.27,603.6
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,710.76,564.64
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,637.92,511.7
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,565.31,456.59
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,462.75,376.03
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,372.03,301.1
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,256.14,198.25
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,114.12,21.12
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,40.6,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,6.29,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,17.12,3.67
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,28.22,18.5
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,38.43,28.27
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,46.76,35.99
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,52.42,41.2
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,58.07,46.21
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,62.0,49.55
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,65.91,52.76
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,68.87,55.07
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,77.7,62.45
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,79.51,63.53
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,81.27,64.56
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,82.79,65.52
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,84.23,66.4
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,85.13,66.71
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,95.81,75.19
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,96.63,75.53
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,97.28,75.76
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,132.94,78.62
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,187.78,106.84
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,242.88,146.55
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,298.58,192.15
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,353.69,239.03
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,408.82,286.07
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,462.78,331.37
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,516.15,374.96
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,567.99,416.22
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,618.75,455.39
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,667.29,492.54
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,714.2,527.61
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,757.16,558.28
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,797.69,586.59
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,834.74,611.82
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,868.95,635.08
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,898.39,655.56
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,924.59,674.03
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,945.16,689.93
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,962.24,703.76
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,973.82,713.18
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,981.79,720.45
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,995.66,732.86
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,991.99,733.86
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,981.5,729.53
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,967.49,722.95
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,943.48,710.03
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,916.32,694.92
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,880.49,673.88
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,849.19,655.58
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,796.82,621.45
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,743.14,585.27
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,673.18,534.67
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,603.47,482.1
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,509.25,408.64
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,418.06,334.08
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,293.49,226.29
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,165.3,45.11
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,57.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,7.08,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,17.51,4.16
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,28.29,18.41
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,38.08,27.79
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,46.03,35.2
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,51.35,40.08
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,56.68,44.8
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,60.66,48.17
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,64.62,51.42
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,67.62,53.66
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,76.37,60.79
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,78.22,61.9
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,80.02,62.97
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,81.59,63.96
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,83.06,64.87
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,93.45,73.23
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,94.83,74.03
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,95.68,74.42
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,96.37,74.68
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,131.38,76.63
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,185.72,103.89
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,241.11,143.51
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,297.16,189.07
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,352.89,236.19
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,408.61,283.45
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,463.2,328.93
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,517.24,372.71
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,569.77,414.17
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,621.26,453.55
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,670.52,490.94
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,718.17,526.24
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,762.73,557.56
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,805.07,586.21
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,843.45,611.95
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,878.99,635.79
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,909.34,656.64
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,936.41,675.46
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,958.73,690.55
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,977.57,703.52
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,989.92,712.92
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,998.64,720.19
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,1000.7,724.41
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,999.13,726.53
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,1002.32,730.9
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,988.51,724.29
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,966.59,714.17
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,941.46,701.84
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,905.64,681.11
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,867.21,658.2
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,822.15,629.81
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,769.39,594.93
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,699.66,546.34
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,630.15,495.66
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,536.21,424.27
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,445.26,351.51
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,319.72,245.21
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,184.49,62.44
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,66.4,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,7.87,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,18.27,4.9
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,31.05,20.77
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,39.0,28.58
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,46.96,36.01
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,52.29,40.9
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,57.63,45.63
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,61.29,48.62
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,64.95,51.5
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,68.01,53.89
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,76.8,61.18
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,79.04,62.76
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,81.2,64.26
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,82.46,64.99
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,83.64,65.67
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,94.07,74.12
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,95.48,74.95
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,96.34,75.34
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,97.04,75.62
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,133.0,77.92
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,188.44,106.28
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,245.02,147.0
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,302.14,193.56
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,358.99,242.07
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,415.68,290.59
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,471.11,338.04
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,525.98,384.01
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,578.94,427.53
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,630.69,469.02
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,679.99,507.6
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,727.58,544.06
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,769.59,574.51
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,808.64,602.16
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,845.82,628.01
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,880.1,651.49
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,908.73,671.15
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,934.01,688.64
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,954.52,704.12
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,971.49,717.42
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,996.37,735.04
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,1002.99,740.62
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,1002.19,742.71
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,997.64,742.53
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,801.23,609.34
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,580.82,447.52
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,763.08,588.56
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,924.88,703.55
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,887.37,679.17
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,847.4,654.26
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,793.12,619.07
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,737.41,581.65
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,666.26,530.41
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,595.16,477.02
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,497.82,401.27
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,402.68,323.78
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,284.6,221.72
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,159.12,62.49
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,52.86,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,7.87,0.0
