Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,17.94,5.03
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,30.25,20.23
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,38.27,28.1
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,46.32,35.61
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,51.71,40.57
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,57.11,45.36
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,74.15,60.15
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,101.14,83.24
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,118.63,97.83
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,138.45,114.17
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,145.03,118.85
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,148.87,121.2
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,110.74,88.7
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,83.3,65.3
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,93.8,73.82
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,95.22,74.66
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,132.78,105.34
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,195.32,155.55
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,158.83,104.18
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,191.37,108.11
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,247.53,148.08
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,304.3,193.72
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,360.29,240.82
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,416.16,287.9
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,471.22,334.07
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,525.74,378.69
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,578.3,420.03
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,629.71,459.2
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,678.75,496.5
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,726.12,531.75
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,771.72,564.34
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,815.21,594.51
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,853.72,619.95
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,889.33,643.41
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,919.27,662.25
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,945.84,678.93
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,967.59,693.5
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,985.78,705.94
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,996.91,714.53
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,1004.33,720.98
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,1005.56,724.66
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,1003.14,726.24
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,1006.65,732.31
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,992.95,727.31
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,969.48,715.62
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,942.8,701.74
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,906.56,681.18
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,867.69,658.39
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,822.51,630.67
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,769.35,596.25
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,700.18,547.94
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,631.14,497.51
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,537.88,426.98
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,447.53,354.98
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,325.84,252.0
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,196.39,86.57
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,70.92,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,7.87,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,17.62,4.95
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,29.46,19.33
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,37.08,26.73
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,44.72,33.79
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,49.76,38.38
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,54.83,42.81
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,58.89,46.23
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,62.91,49.5
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,71.05,56.27
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,73.92,58.41
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,76.2,59.89
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,78.38,61.28
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,80.03,62.2
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,81.58,63.04
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,91.87,71.08
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,93.0,71.5
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,93.89,71.77
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,94.62,71.92
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,129.06,72.78
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,182.87,98.53
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,251.41,156.33
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,314.69,212.39
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,345.28,229.05
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,407.71,272.15
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,462.48,316.69
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,516.62,359.81
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,568.99,400.6
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,620.17,439.47
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,668.93,475.76
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,715.98,510.06
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,756.92,539.47
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,794.8,566.35
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,831.77,591.14
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,865.91,613.99
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,894.89,633.63
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,920.62,651.32
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,940.71,665.09
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,957.3,676.83
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,967.94,685.5
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,974.99,692.11
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,989.11,703.85
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,985.52,704.5
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,973.7,698.79
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,958.39,691.01
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,934.55,678.69
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,907.61,664.31
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,877.17,647.85
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,837.88,625.04
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,785.24,591.71
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,731.28,556.39
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,661.29,508.57
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,591.52,458.75
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,499.6,390.5
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,410.62,320.93
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,293.74,224.27
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,177.36,83.11
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,61.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.36,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,9.88,0.33
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,17.53,9.09
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,28.29,18.84
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,38.75,28.2
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,50.77,38.77
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,62.69,49.08
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,74.53,59.12
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,86.29,68.91
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,108.39,87.44
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,130.01,105.29
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,145.2,117.33
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,164.96,132.96
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,179.01,143.99
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,183.07,146.84
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,193.06,154.23
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,189.81,150.92
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,194.72,154.56
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,200.29,158.73
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,210.35,158.14
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,222.75,166.58
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,245.49,183.09
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,270.02,201.09
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,309.89,228.83
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,371.04,272.94
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,411.12,301.14
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,466.98,341.94
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,502.49,368.81
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,529.41,388.9
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,529.04,388.57
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,519.86,381.46
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,432.52,318.73
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,322.93,238.3
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,525.49,388.96
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,738.11,538.03
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,830.88,602.89
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,899.65,649.02
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,919.16,661.43
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,949.59,681.33
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,961.84,690.02
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,970.54,696.76
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,970.92,699.77
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,967.71,700.73
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,958.26,696.42
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,945.38,690.06
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,921.54,677.94
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,901.42,668.27
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,865.83,647.99
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,827.88,625.73
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,776.9,594.52
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,724.59,561.17
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,656.96,514.06
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,589.49,464.9
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,500.49,398.22
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,414.23,329.91
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,298.49,232.59
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,184.22,94.34
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,64.74,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,7.87,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,17.59,5.34
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,29.33,19.42
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,37.31,27.16
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,45.28,34.56
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,51.73,40.43
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,64.69,51.87
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,77.16,62.53
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,89.54,72.86
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,93.74,76.1
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,97.83,79.18
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,125.77,102.47
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,152.75,124.5
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,166.08,134.87
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,186.21,150.74
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,201.0,161.75
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,202.47,161.9
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,132.21,104.31
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,96.7,74.93
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,131.15,76.51
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,184.77,103.51
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,239.98,143.3
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,295.72,189.01
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,351.34,236.46
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,406.85,284.01
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,461.26,330.56
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,515.12,375.68
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,567.23,418.38
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,618.26,459.14
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,667.04,497.25
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,714.2,533.31
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,756.83,564.23
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,796.87,592.62
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,834.83,618.57
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,870.02,642.55
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,900.52,663.36
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,927.85,682.08
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,949.6,698.55
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,967.88,712.93
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,979.72,721.81
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,987.94,728.51
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,989.6,732.14
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,1001.58,742.83
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,992.44,738.52
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,979.78,732.15
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,957.0,720.09
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,931.03,705.85
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,895.82,685.05
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,864.6,666.66
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,814.82,635.13
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,763.59,601.52
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,696.13,553.6
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,628.73,503.59
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,539.34,434.96
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,452.57,364.71
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,335.41,264.5
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,212.74,116.86
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,77.36,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,7.87,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,17.24,5.18
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,28.51,18.62
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,36.09,25.96
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,43.67,32.98
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,49.03,37.95
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,54.37,42.75
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,64.39,51.45
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,84.34,68.66
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,102.9,84.38
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,121.17,99.58
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,138.59,113.61
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,159.69,130.46
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,167.04,135.89
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,171.01,138.52
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,119.71,95.43
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,92.82,72.69
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,93.63,73.23
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,94.29,73.63
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,128.89,76.27
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,181.52,103.54
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,234.53,142.1
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,288.16,186.49
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,341.75,232.64
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,395.41,279.05
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,447.85,324.44
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,499.79,368.45
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,549.98,409.37
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,599.18,448.31
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,646.59,485.61
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,692.5,520.92
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,733.69,552.2
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,772.35,581.1
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,808.6,606.58
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,842.15,629.87
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,870.68,649.97
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,896.09,668.03
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,916.44,683.82
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,933.43,697.54
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,944.13,706.12
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,965.4,722.05
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,966.26,725.38
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,963.56,726.62
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,953.32,721.47
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,939.69,714.16
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,917.02,701.74
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,897.88,691.77
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,863.04,670.53
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,825.86,647.29
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,775.47,614.96
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,723.74,580.45
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,658.25,532.87
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,592.81,483.2
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,504.18,412.69
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,418.2,341.15
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,304.91,243.15
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,195.25,112.4
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,68.2,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,7.87,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,18.26,5.95
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,28.97,19.12
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,38.73,28.4
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,46.62,35.74
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,43.15,32.82
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,45.97,35.32
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,55.09,43.26
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,63.98,50.86
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,89.83,73.06
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,114.74,94.05
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,128.83,105.49
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,142.78,116.68
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,142.44,115.79
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,141.85,114.74
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,171.11,138.42
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,185.07,149.19
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,197.7,158.83
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,220.43,176.53
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,158.72,106.74
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,182.74,103.78
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,236.93,143.13
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,291.79,188.4
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,346.21,235.24
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,400.4,282.1
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,453.63,328.12
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,506.4,372.86
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,557.48,414.47
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,607.61,454.17
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,655.69,492.06
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,702.25,528.0
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,746.26,561.41
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,788.16,592.67
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,825.78,620.19
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,860.64,645.88
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,890.03,666.62
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,916.22,685.26
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,937.66,701.87
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,955.69,716.36
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,965.49,724.36
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,971.71,730.16
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,987.25,743.31
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,985.38,744.74
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,973.34,739.82
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,957.84,732.66
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,935.2,719.96
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,909.44,705.04
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,878.32,686.44
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,838.52,661.23
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,787.02,626.59
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,734.15,589.87
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,661.72,536.9
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,589.52,481.9
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,498.53,409.36
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,406.82,333.13
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,293.47,234.83
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,179.86,107.17
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,59.41,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,8.65,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,19.17,6.65
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,29.51,19.67
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,36.36,26.44
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,43.27,32.92
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,53.29,41.98
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,69.29,56.14
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,82.04,67.2
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,94.7,77.97
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,116.86,96.97
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,136.09,113.19
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,149.06,123.64
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,161.56,133.58
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,156.49,128.88
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,150.09,123.13
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,158.01,129.25
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,165.26,134.74
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,188.36,153.62
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,199.31,162.33
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,158.86,107.95
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,186.39,108.59
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,251.96,167.48
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,313.62,226.33
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,343.42,244.39
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,403.42,289.64
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,456.56,338.47
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,504.38,379.56
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,552.54,418.86
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,608.87,465.45
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,656.71,504.08
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,703.09,540.8
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,705.4,539.76
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,679.08,517.03
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,768.18,587.61
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,854.49,654.8
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,883.5,675.19
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,909.37,693.79
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,929.35,709.46
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,945.86,722.94
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,956.32,731.02
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,963.2,736.79
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,898.88,694.1
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,809.79,631.64
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,728.69,572.38
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,621.56,492.74
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,693.21,551.81
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,736.5,589.28
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,768.2,614.33
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,783.84,627.4
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,758.75,611.16
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,730.71,592.35
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,653.84,535.47
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,576.6,476.12
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,482.29,400.26
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,399.78,330.7
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,296.41,239.16
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,192.69,119.33
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,64.65,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,8.65,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,19.67,6.98
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,31.02,20.87
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,38.82,28.53
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,48.91,37.91
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,41.06,31.15
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,39.01,29.39
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,46.74,36.18
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,54.48,42.87
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,74.55,60.29
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,93.83,76.75
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,107.47,88.09
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,120.96,99.16
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,151.97,125.17
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,185.07,152.58
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,191.73,157.37
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,198.11,161.96
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,215.63,175.7
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,232.42,188.69
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,217.83,162.59
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,256.58,183.43
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,249.84,165.74
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,294.89,193.06
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,349.28,240.31
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,404.0,288.09
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,457.72,335.08
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,510.93,380.65
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,562.64,423.22
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,613.53,463.93
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,662.03,502.64
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,708.93,539.29
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,753.48,573.74
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,795.9,605.82
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,833.24,633.48
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,867.71,659.22
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,897.85,680.99
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,924.75,700.63
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,946.99,718.01
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,965.77,733.22
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,977.65,742.74
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,985.91,750.0
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,988.03,754.39
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,986.58,756.53
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,976.11,751.15
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,975.53,752.87
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,955.61,741.93
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,932.54,728.86
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,897.17,707.38
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,859.23,683.64
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,817.18,655.75
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,767.9,621.55
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,700.8,572.61
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,633.8,521.6
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,546.56,451.72
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,461.83,380.62
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,346.96,280.37
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,231.73,148.42
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,83.56,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,18.38,6.2
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,27.95,18.25
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,34.46,24.65
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,41.02,30.78
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,45.81,35.17
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,50.62,39.42
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,58.54,46.29
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,62.2,49.3
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,65.3,51.74
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,68.32,54.08
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,70.72,55.85
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,73.01,57.51
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,83.52,66.32
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,85.77,68.03
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,87.67,69.31
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,89.38,70.44
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,90.09,70.87
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,90.65,71.2
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,124.93,73.46
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,178.67,101.11
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,233.31,141.1
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,288.62,187.3
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,343.64,235.3
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,398.66,283.57
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,452.97,331.19
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,506.86,377.46
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,559.37,421.68
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,610.95,464.08
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,660.13,503.51
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,707.79,540.87
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,748.96,572.74
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,787.06,601.79
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,824.64,628.75
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,859.51,653.44
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,890.2,675.53
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,917.8,695.56
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,939.91,712.95
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,958.65,728.2
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,971.03,737.81
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,979.88,745.18
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,995.24,758.29
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,993.01,759.42
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,983.12,754.03
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,969.75,746.39
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,947.23,733.77
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,921.56,718.87
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,891.73,701.09
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,853.21,676.67
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,802.73,642.41
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,750.8,606.08
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,680.75,554.61
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,610.8,501.13
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,521.16,429.49
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,433.98,356.72
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,315.94,255.06
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,205.27,133.48
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,69.58,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,8.65,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,19.67,7.13
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,31.03,21.04
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,39.2,28.99
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,49.78,38.72
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,55.31,43.79
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,60.83,48.66
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,64.34,51.5
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,67.87,54.25
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,70.75,56.35
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,73.56,58.35
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,81.42,64.63
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,83.1,65.56
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,84.85,66.7
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,86.49,67.74
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,87.27,67.93
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,87.95,68.04
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,98.4,76.35
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,98.95,76.47
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,133.74,79.15
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,187.88,106.53
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,241.56,144.5
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,295.8,188.17
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,350.07,233.52
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,404.23,278.79
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,457.25,323.25
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,509.79,366.36
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,560.48,406.42
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,610.13,444.52
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,657.89,481.43
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,704.16,516.52
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,749.22,549.17
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,792.39,579.91
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,829.56,606.31
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,863.91,630.82
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,845.83,618.28
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,790.83,578.52
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,812.52,596.57
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,831.89,612.6
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,918.57,675.55
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,985.13,720.24
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,986.56,723.9
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,984.37,725.94
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,972.01,720.76
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,956.17,713.32
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,933.73,702.1
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,915.37,693.58
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,878.79,672.55
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,839.85,649.39
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,788.87,617.52
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,736.44,583.37
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,669.89,535.98
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,603.25,486.4
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,515.91,418.78
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,430.87,349.64
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,319.87,255.1
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,215.37,140.95
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,74.79,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
