Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,8.65,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,19.98,7.22
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,31.61,21.37
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,40.08,29.57
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,51.19,39.76
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,57.01,45.09
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,62.81,50.2
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,65.55,52.46
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,68.38,54.71
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,71.55,57.19
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,74.63,59.55
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,81.94,65.52
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,83.0,66.07
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,84.43,66.94
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,85.76,67.73
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,86.03,67.63
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,96.13,75.8
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,96.89,76.1
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,97.49,76.29
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,129.62,76.93
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,182.49,103.15
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,237.18,142.62
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,292.43,188.2
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,347.31,235.41
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,402.28,282.95
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,456.22,329.79
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,509.58,375.23
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,561.42,417.64
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,612.21,458.0
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,660.8,496.45
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,707.79,532.85
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,749.97,565.16
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,789.55,595.05
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,827.03,621.29
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,861.73,645.43
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,891.32,666.29
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,917.7,685.03
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,938.95,701.51
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,956.75,715.84
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,968.66,724.96
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,977.02,731.87
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,977.78,734.97
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,988.76,745.24
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,979.41,740.34
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,966.59,733.33
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,944.73,721.59
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,919.74,707.66
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,884.54,685.04
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,853.46,665.09
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,804.43,632.48
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,753.94,597.93
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,687.54,550.42
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,621.15,500.9
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,534.58,433.87
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,450.36,365.42
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,338.4,270.32
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,228.4,152.44
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,80.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,8.65,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,18.64,6.35
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,28.99,19.23
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,38.37,28.2
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,45.91,35.26
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,51.57,40.45
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,57.2,45.43
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,60.11,47.87
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,63.09,50.28
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,66.12,52.67
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,74.75,59.89
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,75.68,60.36
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,76.64,60.86
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,78.32,61.98
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,79.9,63.02
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,89.81,71.11
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,90.52,71.39
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,91.5,72.05
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,92.32,72.59
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,124.66,73.78
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,178.06,100.78
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,233.18,141.04
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,288.97,187.72
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,344.78,236.53
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,400.7,285.83
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,455.73,335.19
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,510.27,383.48
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,563.15,428.83
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,615.02,472.36
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,664.06,513.53
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,711.48,552.74
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,755.09,587.33
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,796.23,619.37
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,834.17,646.65
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,869.3,671.79
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,899.69,693.49
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,926.86,712.93
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,948.91,730.22
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,967.48,745.24
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,978.27,753.9
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,985.43,760.24
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,986.81,763.79
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,984.59,765.02
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,987.66,769.1
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,973.65,761.22
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,952.25,748.89
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,927.68,734.28
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,898.19,715.35
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,865.97,694.15
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,824.22,666.35
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,774.98,632.04
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,711.64,584.44
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,648.15,534.87
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,562.95,466.39
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,480.0,396.63
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,359.86,293.02
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,243.63,168.17
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,87.17,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,19.34,6.76
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,30.38,20.4
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,39.22,28.94
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,46.05,35.37
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,50.97,39.99
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,55.91,44.47
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,58.26,46.42
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,60.73,48.4
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,68.69,55.15
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,71.59,57.38
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,99.29,81.07
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,127.36,104.68
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,98.74,79.71
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,86.36,68.79
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,88.04,69.9
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,89.55,70.87
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,90.26,71.31
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,90.83,71.64
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,123.68,73.46
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,177.59,100.84
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,232.44,140.88
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,287.93,187.3
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,342.67,235.24
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,397.4,283.52
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,451.33,331.2
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,504.72,377.52
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,556.4,421.57
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,607.01,463.77
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,655.72,504.39
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,702.9,543.14
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,746.85,577.8
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,788.56,610.0
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,826.21,637.39
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,861.05,662.75
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,890.77,684.52
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,917.27,704.1
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,851.22,657.7
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,723.73,561.58
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,772.51,601.46
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,800.72,626.09
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,911.01,711.6
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,983.42,764.69
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,976.9,761.05
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,966.93,755.66
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,960.64,754.48
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,938.22,741.77
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,905.47,720.53
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,870.11,697.11
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,714.87,583.72
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,546.22,454.4
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,491.49,411.58
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,437.04,366.99
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,460.24,385.57
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,484.12,400.74
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,360.73,294.07
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,241.75,168.83
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,86.12,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,9.44,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,19.37,6.73
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,29.76,19.95
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,38.12,28.08
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,44.6,34.22
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,49.6,38.85
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,54.61,43.31
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,57.33,45.59
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,65.05,52.22
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,68.04,54.58
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,70.98,56.85
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,72.38,57.76
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,73.78,58.66
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,83.93,67.21
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,85.88,68.69
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,86.78,69.13
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,87.57,69.5
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,88.34,69.99
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,88.98,70.39
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,160.17,110.37
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,254.94,187.02
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,242.98,163.13
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,286.23,187.57
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,341.33,236.48
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,396.37,285.77
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,450.98,334.63
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,505.12,382.18
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,557.27,427.09
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,608.4,470.07
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,592.89,458.85
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,547.54,422.13
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,568.05,438.82
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,587.57,454.49
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,731.57,568.34
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,860.08,666.33
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,891.87,688.9
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,920.6,709.84
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,942.52,727.14
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,961.0,742.17
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,975.38,753.02
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,986.19,761.52
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,989.1,764.25
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,988.44,764.66
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,982.45,761.93
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,972.98,756.92
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,966.08,754.91
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,943.02,741.44
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,913.49,721.9
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,881.22,700.2
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,835.99,669.69
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,788.94,636.99
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,729.34,593.77
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,676.04,553.52
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,593.97,487.78
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,514.12,420.91
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,407.53,328.93
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,306.38,215.16
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,115.88,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,8.65,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,17.97,5.71
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,29.35,19.48
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,36.13,26.18
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,42.98,32.58
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,48.01,37.18
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,53.05,41.62
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,56.77,44.77
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,60.48,47.81
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,68.42,54.45
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,71.31,56.62
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,73.62,58.28
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,75.85,59.85
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,77.21,60.82
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,78.49,61.73
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,88.98,70.29
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,90.19,70.97
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,90.85,71.24
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,91.37,71.39
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,120.53,70.84
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,172.4,95.59
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,226.91,134.51
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,281.97,179.71
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,336.51,226.54
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,391.08,273.74
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,444.98,320.46
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,498.34,365.84
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,550.13,408.21
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,600.92,448.61
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,649.28,487.09
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,696.02,523.58
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,739.79,557.29
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,781.32,588.38
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,819.2,614.85
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,854.3,639.38
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,885.08,661.24
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,912.7,681.04
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,935.31,698.63
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,954.51,714.13
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,968.7,725.36
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,979.34,734.4
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,982.95,739.68
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,982.97,742.77
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,976.85,740.74
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,967.3,736.52
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,949.98,728.14
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,929.6,717.65
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,911.87,707.58
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,879.27,686.76
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,836.62,658.87
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,792.18,628.89
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,733.78,587.57
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,674.83,544.0
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,595.06,481.28
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,524.49,422.74
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,418.73,332.96
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,319.19,222.61
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,122.24,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,17.18,5.03
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,25.55,16.12
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,31.35,21.79
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,37.22,27.2
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,56.23,44.05
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,78.12,63.17
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,91.6,74.66
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,104.86,85.74
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,77.65,62.05
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,62.74,49.02
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,64.67,50.42
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,74.83,58.82
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,76.76,60.14
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,78.57,61.37
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,79.87,62.16
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,81.05,62.87
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,128.36,102.02
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,199.0,159.44
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,230.55,171.69
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,259.48,194.3
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,253.9,190.63
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,243.3,183.63
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,242.94,183.36
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,226.09,170.46
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,307.45,230.84
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,414.16,309.67
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,369.71,277.4
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,307.33,231.02
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,409.74,308.28
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,523.61,392.44
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,522.05,391.4
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,517.19,388.21
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,485.48,365.86
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,434.94,329.32
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,490.07,371.43
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,533.13,404.34
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,503.3,383.24
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,449.53,344.53
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,449.75,345.91
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,472.73,363.92
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,462.66,358.13
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,451.41,351.57
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,724.28,565.21
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,946.01,725.31
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,730.9,573.1
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,471.95,375.53
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,395.26,317.6
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,295.92,239.48
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,188.16,152.18
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,72.82,55.47
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,60.86,45.72
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,48.74,35.58
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,37.51,26.04
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,27.5,17.41
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,18.68,9.7
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,9.88,1.48
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,5.11,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,7.87,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,17.15,4.91
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,26.34,16.85
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,32.52,22.95
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,38.78,28.81
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,43.3,32.96
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,51.79,40.48
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,55.25,43.41
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,58.71,46.25
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,61.62,48.54
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,64.49,50.76
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,66.77,52.45
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,77.23,61.13
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,79.51,62.74
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,81.65,64.23
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,83.22,65.25
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,84.65,66.15
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,85.86,66.87
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,86.91,67.47
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,119.1,69.56
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,174.85,96.98
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,230.6,136.44
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,287.04,182.36
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,342.66,229.68
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,398.45,277.41
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,453.62,324.58
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,508.3,370.26
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,561.46,412.95
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,613.66,453.57
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,663.76,492.42
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,712.33,529.22
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,757.82,562.35
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,801.15,592.74
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,840.61,619.6
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,877.27,644.54
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,909.28,666.38
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,938.06,686.16
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,962.07,702.48
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,982.6,716.65
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,996.23,726.48
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,1006.2,734.15
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,1010.98,740.1
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,1012.13,743.92
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,1004.12,740.5
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,992.63,734.99
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,974.03,726.31
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,964.88,724.0
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,932.36,704.4
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,897.17,682.85
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,851.17,653.47
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,803.31,621.97
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,747.62,584.0
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,686.01,539.94
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,603.26,477.94
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,522.62,414.33
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,413.72,325.19
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,311.99,218.64
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,117.62,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,8.65,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,18.04,5.2
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,27.26,17.46
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,33.45,23.56
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,39.72,29.4
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,44.23,33.51
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,52.79,41.02
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,56.62,44.15
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,60.43,47.16
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,63.27,49.37
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,66.07,51.49
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,68.3,52.99
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,78.64,61.31
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,80.86,62.84
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,82.94,64.25
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,85.01,65.65
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,86.9,66.91
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,87.74,67.44
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,88.45,67.88
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,116.81,67.01
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,170.49,91.63
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,226.66,130.4
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,283.34,175.27
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,340.04,222.4
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,396.54,269.4
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,451.89,315.38
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,506.67,359.77
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,559.58,401.3
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,611.11,440.54
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,660.81,478.64
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,708.91,514.84
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,751.12,545.49
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,790.44,573.56
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,828.85,600.84
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,864.5,626.34
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,897.09,649.08
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,926.62,669.91
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,948.94,685.77
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,967.78,699.57
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,982.98,711.2
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,994.62,720.71
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,998.35,726.34
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,998.5,729.89
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,991.92,728.16
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,981.88,724.3
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,976.18,724.12
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,954.28,713.13
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,921.41,694.66
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,885.88,674.06
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,840.12,646.08
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,792.5,615.86
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,736.37,577.54
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,673.99,532.78
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,591.41,470.4
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,510.86,406.43
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,402.6,316.6
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,301.58,211.68
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,112.5,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,8.65,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,18.09,5.09
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,27.38,17.68
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,33.24,23.51
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,39.24,29.07
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,47.07,36.14
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,51.63,40.16
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,55.23,43.21
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,58.84,46.17
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,61.47,48.21
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,64.06,50.19
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,73.47,57.87
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,75.77,59.39
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,78.13,61.07
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,80.34,62.62
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,81.43,63.23
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,82.41,63.76
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,83.43,64.33
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,84.32,64.79
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,118.32,68.5
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,176.96,97.3
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,232.89,136.3
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,289.34,181.84
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,345.51,229.37
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,401.58,277.16
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,456.64,324.08
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,511.1,369.5
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,563.89,411.81
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,615.66,452.05
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,665.64,490.75
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,714.05,527.4
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,760.02,560.99
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,803.88,592.04
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,843.61,620.58
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,880.53,647.32
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,912.76,669.71
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,941.76,690.04
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,966.01,708.43
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,986.79,724.74
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,1000.69,735.26
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,1010.94,743.58
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,1015.38,749.42
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,1016.15,753.06
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,1009.85,750.7
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,1000.06,746.19
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,718.28,554.45
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,379.73,297.46
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,285.99,226.42
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,215.64,170.73
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,143.29,113.0
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,91.5,70.45
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,77.26,58.95
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,62.75,46.97
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,338.12,280.15
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,536.8,432.63
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,425.87,338.06
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,322.21,229.55
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,156.69,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,8.65,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,18.02,4.76
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,27.23,17.45
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,33.06,23.29
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,39.03,28.89
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,43.6,33.08
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,52.15,40.62
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,54.96,42.88
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,57.83,45.1
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,60.45,47.13
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,63.03,49.1
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,72.46,56.78
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,74.78,58.3
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,76.81,59.7
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,78.71,61.0
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,80.38,62.1
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,81.91,63.08
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,82.91,63.63
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,83.78,64.08
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,114.33,65.64
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,170.91,92.29
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,226.81,130.74
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,283.22,175.59
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,339.37,222.71
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,395.3,269.97
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,450.21,315.73
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,504.52,359.79
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,557.36,401.56
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,609.08,441.17
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,658.46,478.91
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,706.22,514.59
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,750.54,547.33
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,792.44,577.67
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,830.36,603.21
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,865.42,626.82
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,896.61,648.53
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,924.6,668.24
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,947.92,686.09
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,967.81,701.92
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,981.28,712.36
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,991.15,720.65
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,994.88,726.25
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,995.01,729.72
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,988.56,729.33
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,978.69,726.8
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,973.72,728.21
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,952.59,718.66
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,922.57,701.84
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,889.81,682.84
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,845.04,655.58
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,798.37,626.01
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,743.51,589.08
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,682.56,545.68
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,601.75,484.46
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,522.88,421.38
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,413.7,330.48
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,311.51,224.37
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,152.13,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
