Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,8.65,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,17.67,4.3
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,26.56,16.91
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,33.19,23.47
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,39.87,29.73
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,44.43,34.0
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,53.04,41.74
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,56.91,45.04
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,60.74,48.23
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,63.27,50.2
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,65.78,52.11
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,75.03,59.84
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,77.31,61.47
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,79.62,63.13
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,81.8,64.66
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,82.86,65.25
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,83.81,65.76
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,84.79,66.43
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,85.63,67.0
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,113.75,66.93
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,169.68,93.15
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,226.65,133.61
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,284.14,181.1
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,341.33,230.79
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,398.5,280.92
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,454.83,330.39
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,510.57,378.36
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,564.44,422.89
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,617.17,465.17
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,667.97,505.69
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,717.12,543.99
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,761.71,578.02
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,803.58,609.11
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,842.99,637.87
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,879.56,664.67
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,911.48,686.98
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,940.15,707.1
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,964.03,725.42
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,984.42,741.55
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,998.37,752.07
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,1008.67,760.3
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,1012.71,765.97
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,1013.09,769.38
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,1006.32,766.63
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,996.05,761.66
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,977.72,752.68
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,968.96,750.42
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,937.84,732.32
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,903.96,712.04
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,858.03,682.2
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,810.18,650.06
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,752.97,609.58
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,689.76,562.62
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,607.41,498.15
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,527.0,431.95
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,411.8,334.12
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,303.84,222.51
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,149.01,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,7.87,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,16.84,3.56
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,25.74,16.27
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,31.66,22.23
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,40.87,30.74
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,45.85,35.34
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,50.85,39.79
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,53.72,42.22
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,56.64,44.61
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,59.34,46.76
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,69.05,54.96
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,71.52,56.68
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,73.88,58.28
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,75.99,59.77
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,77.97,61.16
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,79.44,62.1
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,80.78,62.94
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,81.87,63.58
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,82.81,64.11
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,111.94,65.25
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,169.44,92.3
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,226.31,132.19
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,283.58,179.07
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,340.47,228.11
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,397.13,277.44
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,452.43,325.76
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,506.94,372.47
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,559.63,415.94
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,611.07,457.16
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,660.75,496.73
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,708.72,534.11
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,752.96,567.09
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,794.77,597.13
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,833.5,625.45
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,869.37,651.85
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,901.31,674.33
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,930.05,694.62
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,954.1,713.02
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,974.69,729.26
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,990.64,741.51
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,1002.98,751.53
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,1007.85,757.77
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,1009.07,761.78
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,1005.41,761.57
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,998.17,759.1
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,979.94,749.8
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,958.48,738.32
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,929.98,721.78
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,898.85,703.12
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,867.05,684.21
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,821.53,654.76
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,760.74,611.71
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,699.42,566.37
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,620.55,504.79
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,550.65,447.04
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,438.67,352.51
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,334.12,243.05
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,162.63,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,7.87,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,16.85,3.18
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,25.76,16.18
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,32.03,22.45
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,38.4,28.42
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,46.59,35.85
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,51.56,40.26
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,74.33,60.2
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,100.85,83.07
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,80.58,65.05
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,65.26,51.43
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,75.14,59.69
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,78.01,61.81
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,80.32,63.45
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,82.48,64.97
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,84.37,66.24
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,86.08,67.38
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,137.37,109.73
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,219.39,176.04
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,147.59,100.93
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,170.9,93.59
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,227.86,133.01
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,285.34,179.3
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,342.56,228.11
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,399.66,277.3
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,455.73,325.69
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,511.19,372.6
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,564.82,416.17
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,617.29,457.49
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,667.73,497.24
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,716.5,534.87
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,760.57,567.2
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,801.95,596.84
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,841.01,624.03
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,877.22,649.25
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,909.11,671.58
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,937.76,691.82
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,961.72,708.46
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,982.19,722.91
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,995.74,733.21
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,1005.61,741.29
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,1009.79,746.96
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,1010.32,750.42
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,1003.2,747.49
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,992.61,742.4
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,987.06,742.01
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,965.04,730.44
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,933.23,712.11
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,898.66,691.57
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,851.79,662.57
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,809.59,635.98
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,747.11,593.26
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,684.31,548.31
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,599.68,483.66
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,517.05,417.32
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,404.23,323.01
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,298.65,216.18
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,146.81,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,17.6,3.15
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,27.22,17.39
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,33.81,23.95
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,40.49,30.15
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,45.37,34.63
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,50.29,38.98
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,57.91,45.48
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,61.39,48.21
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,64.26,50.44
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,67.09,52.6
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,69.05,53.87
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,79.09,61.98
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,81.38,63.57
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,83.52,65.04
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,84.84,65.69
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,86.02,66.23
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,86.95,66.71
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,87.75,67.08
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,114.73,67.45
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,171.9,93.08
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,228.5,131.24
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,285.74,176.3
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,342.7,223.86
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,399.62,271.85
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,455.58,319.17
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,511.0,365.09
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,564.94,407.96
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,617.83,448.72
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,668.23,487.47
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,716.99,524.12
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,763.04,558.35
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,806.88,590.25
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,846.74,618.45
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,883.75,644.81
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,916.04,667.06
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,945.05,687.23
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,969.29,705.49
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,990.01,721.65
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,1004.24,732.29
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,1014.76,740.72
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,1019.05,746.12
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,1019.64,749.3
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,1013.56,747.11
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,1003.95,742.76
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,986.24,734.28
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,978.02,732.25
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,946.95,714.63
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,913.06,694.92
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,868.25,667.53
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,821.44,637.85
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,760.14,596.67
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,705.56,558.45
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,623.18,496.37
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,542.73,432.58
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,431.44,341.24
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,327.19,235.52
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,160.14,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,7.08,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,16.77,2.23
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,26.4,16.57
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,32.98,23.16
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,39.65,29.39
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,44.53,33.88
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,49.43,38.22
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,56.98,44.75
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,60.44,47.58
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,63.29,49.71
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,66.1,51.76
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,68.05,53.02
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,78.09,61.13
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,80.35,62.7
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,82.47,64.15
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,84.04,65.15
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,85.47,66.04
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,86.37,66.49
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,87.14,66.85
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,110.83,65.41
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,165.69,89.06
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,221.61,126.74
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,278.06,171.28
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,334.56,218.56
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,390.98,266.23
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,445.77,312.72
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,499.95,357.78
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,552.49,399.69
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,603.8,439.37
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,653.28,477.49
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,701.15,513.53
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,743.24,543.76
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,782.37,571.25
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,820.47,597.55
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,855.81,621.72
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,886.07,641.28
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,913.12,658.73
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,935.02,675.61
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,953.48,690.46
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,966.06,700.27
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,975.09,707.97
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,978.01,712.98
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,977.38,715.87
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,982.16,722.54
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,969.99,718.06
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,950.77,708.42
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,928.39,696.65
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,895.81,678.03
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,860.6,657.26
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,820.33,632.9
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,772.56,602.29
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,711.26,560.52
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,649.68,516.59
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,567.69,454.57
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,487.63,390.89
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,382.39,303.82
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,283.94,204.7
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,139.95,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,12.51,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,25.6,15.86
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,32.19,22.47
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,38.85,28.7
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,43.74,33.19
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,52.68,41.09
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,56.5,44.24
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,60.29,47.26
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,63.14,49.38
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,65.94,51.41
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,68.51,53.19
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,70.98,54.87
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,81.28,63.22
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,83.36,64.63
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,84.87,65.44
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,86.24,66.13
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,87.39,66.78
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,88.39,67.32
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,114.17,68.44
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,170.5,93.63
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,224.99,129.86
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,280.14,172.86
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,334.91,217.85
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,389.74,263.25
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,443.54,308.32
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,496.86,352.08
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,549.04,393.21
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,600.34,432.42
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,649.3,469.78
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,696.8,505.22
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,741.73,538.41
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,784.62,569.64
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,823.73,596.4
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,860.14,621.15
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,891.92,642.86
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,920.58,662.61
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,944.18,680.26
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,964.38,695.91
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,979.14,706.78
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,990.33,715.53
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,993.98,720.72
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,994.01,723.78
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,987.85,721.8
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,978.21,717.7
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,972.67,718.75
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,950.7,708.79
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,920.34,691.68
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,887.22,672.41
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,842.22,645.12
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,795.3,615.57
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,742.22,580.27
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,682.57,538.31
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,601.82,477.62
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,522.94,415.23
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,415.9,327.39
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,315.66,226.09
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,154.72,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,13.66,0.0
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,27.8,17.64
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,35.41,25.24
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,43.03,32.35
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,48.43,37.31
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,53.83,42.09
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,57.55,45.16
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,61.28,48.12
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,69.32,54.83
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,72.21,57.01
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,74.21,58.28
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,76.16,59.5
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,77.88,60.62
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,79.5,61.67
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,89.84,69.85
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,91.07,70.39
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,91.79,70.67
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,92.37,70.85
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,113.22,68.78
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,166.7,91.31
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,221.56,127.89
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,277.09,171.44
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,332.08,217.36
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,387.17,263.92
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,441.36,309.96
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,495.05,354.73
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,547.32,397.41
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,598.61,438.27
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,647.79,476.63
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,695.48,513.04
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,738.29,545.18
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,778.46,574.89
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,817.24,602.01
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,853.36,626.75
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,884.49,648.15
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,912.5,667.52
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,935.0,684.1
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,954.09,698.57
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,967.75,708.56
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,977.85,716.38
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,981.47,721.21
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,981.54,723.91
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,988.55,731.41
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,978.36,727.58
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,959.25,717.98
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,936.93,706.24
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,906.68,688.97
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,873.68,669.53
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,833.58,645.55
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,786.08,615.41
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,726.16,575.15
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,665.83,532.56
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,584.03,471.04
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,504.12,407.53
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,397.14,318.05
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,296.92,215.88
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,146.14,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,12.53,0.0
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,25.65,15.84
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,32.27,22.58
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,38.99,28.9
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,43.92,33.46
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,52.91,41.45
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,56.39,44.42
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,59.89,47.3
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,62.81,49.71
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,65.69,52.05
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,67.7,53.51
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,77.77,61.89
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,79.78,63.29
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,81.66,64.57
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,83.32,65.66
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,84.83,66.64
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,85.8,67.16
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,86.63,67.58
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,109.29,67.08
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,166.39,92.06
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,222.82,130.68
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,279.86,176.95
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,336.71,225.85
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,393.62,275.47
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,449.8,324.59
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,505.5,372.35
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,559.52,417.76
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,612.49,461.18
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,663.56,503.08
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,713.1,543.01
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,757.97,577.69
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,800.29,609.87
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,840.46,639.47
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,877.85,667.01
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,910.6,690.3
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,940.15,711.43
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,964.04,729.62
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,984.41,745.56
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,998.81,756.44
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,1009.54,765.03
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,1014.63,771.11
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,1016.08,774.93
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,1009.23,771.78
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,998.85,766.39
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,993.48,766.08
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,971.54,754.24
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,940.76,736.16
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,907.15,715.79
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,860.95,685.76
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,812.75,653.38
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,757.21,614.17
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,694.7,567.77
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,610.68,502.02
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,528.53,434.44
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,415.16,338.08
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,308.96,228.47
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,151.84,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,13.7,0.0
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,27.9,17.66
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,35.56,25.44
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,43.26,32.66
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,50.91,39.65
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,64.41,51.61
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,77.18,62.71
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,89.87,73.51
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,102.21,83.83
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,114.47,93.9
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,131.75,108.08
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,152.22,124.74
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,171.8,140.37
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,181.64,147.75
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,123.95,99.08
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,94.71,74.25
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,95.63,74.73
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,96.38,75.04
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,115.32,72.29
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,169.74,94.68
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,225.48,131.76
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,281.91,176.14
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,337.82,223.11
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,393.72,270.69
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,448.93,317.85
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,503.71,363.76
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,556.87,406.6
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,609.06,447.42
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,658.85,486.1
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,707.08,522.72
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,750.63,554.32
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,791.56,583.38
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,830.38,610.52
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,866.44,635.07
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,897.86,657.18
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,926.09,677.27
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,948.28,694.23
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,966.96,709.09
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,980.19,719.14
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,989.82,727.03
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,991.82,730.82
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,1004.38,741.82
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,995.59,737.7
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,983.22,731.49
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,961.64,720.26
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,936.79,706.83
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,909.07,691.62
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,872.44,669.91
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,823.83,639.85
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,773.59,607.6
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,707.77,561.63
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,641.7,513.49
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,555.49,448.33
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,471.24,381.24
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,354.76,284.78
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,252.05,182.64
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,121.5,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,13.39,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,26.71,16.59
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,36.54,26.26
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,44.52,33.75
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,50.63,39.38
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,56.71,44.8
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,60.32,47.88
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,63.95,50.87
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,66.99,53.27
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,75.74,60.58
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,77.97,62.16
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,80.13,63.68
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,81.73,64.7
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,83.24,65.66
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,83.93,65.92
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,94.39,74.4
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,95.29,74.82
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,96.03,75.13
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,114.21,72.67
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,168.41,95.09
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,223.39,131.83
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,279.11,176.05
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,334.53,223.08
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,390.07,270.9
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,444.65,318.16
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,498.82,364.21
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,551.33,408.04
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,602.92,450.08
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,652.51,489.5
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,700.62,526.9
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,745.02,559.89
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,787.1,590.5
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,825.39,618.9
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,860.89,644.77
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,892.58,667.03
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,921.13,687.2
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,943.67,704.5
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,962.73,719.63
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,975.85,729.81
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,985.37,737.74
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,988.3,742.3
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,1001.51,754.06
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,993.73,751.96
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,982.4,747.7
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,961.32,736.49
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,937.0,723.03
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,903.57,702.99
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,874.19,685.55
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,826.0,653.73
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,776.18,619.88
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,711.89,573.89
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,647.35,525.8
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,561.64,458.86
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,477.97,390.38
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,366.54,296.18
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,261.26,190.1
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,125.67,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
