Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,12.64,0.0
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,25.24,15.28
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,36.06,25.82
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,45.16,34.3
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,51.18,39.87
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,57.18,45.22
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,62.1,49.45
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,66.92,53.48
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,70.12,56.0
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,73.25,58.42
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,76.07,60.41
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,85.33,67.87
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,86.97,68.9
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,88.52,69.85
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,90.09,70.84
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,91.5,71.69
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,91.83,71.65
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,92.05,71.54
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,118.57,77.05
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,170.88,98.38
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,223.85,133.68
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,277.62,176.47
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,331.44,222.07
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,385.39,268.47
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,438.05,314.11
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,490.38,358.66
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,541.51,400.59
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,591.82,440.7
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,639.89,478.88
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,686.63,515.19
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,732.01,550.02
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,775.61,583.02
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,813.29,611.6
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,848.25,637.44
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,879.03,659.2
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,906.7,678.86
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,929.32,696.33
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,948.57,711.68
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,961.01,721.57
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,969.9,729.25
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,986.59,743.08
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,985.41,744.86
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,977.02,740.94
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,965.11,734.77
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,944.12,724.62
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,919.93,712.23
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,893.58,697.05
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,858.04,674.99
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,810.2,643.22
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,760.73,609.38
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,696.48,563.11
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,631.95,514.73
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,547.68,448.44
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,465.38,380.7
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,359.21,290.47
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,257.75,187.18
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,123.77,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,12.65,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,26.95,16.61
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,35.35,25.19
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,43.73,33.03
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,49.83,38.67
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,55.9,44.09
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,78.87,64.21
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,104.75,86.5
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,118.48,97.92
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,131.94,108.92
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,136.6,112.08
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,145.32,118.61
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,110.07,88.37
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,84.71,66.61
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,85.86,67.28
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,86.9,67.84
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,97.3,76.21
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,97.96,76.43
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,109.55,70.14
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,160.48,88.44
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,215.87,124.92
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,271.94,169.16
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,327.78,216.44
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,383.61,264.46
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,438.73,312.09
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,493.4,358.48
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,546.2,401.59
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,597.94,442.59
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,647.79,481.93
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,696.1,519.22
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,738.12,551.02
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,777.07,580.0
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,814.96,607.13
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,850.11,631.55
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,881.48,653.41
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,909.75,673.23
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,932.06,690.21
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,950.94,705.08
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,964.4,715.11
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,974.32,722.94
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,976.68,727.03
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,989.39,738.31
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,982.04,735.06
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,971.18,729.71
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,950.69,719.03
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,926.98,706.15
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,895.1,687.44
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,867.12,671.2
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,820.04,641.82
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,771.32,610.33
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,708.85,566.13
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,646.07,519.85
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,563.11,456.41
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,482.12,391.23
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,375.59,301.46
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,276.15,198.94
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,130.51,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,12.49,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,25.4,15.23
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,32.7,22.86
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,40.06,29.79
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,54.69,42.96
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,74.06,60.11
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,86.01,70.45
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,99.09,81.58
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,113.16,93.34
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,125.06,103.05
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,135.53,111.18
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,145.6,118.84
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,105.44,84.46
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,84.25,66.23
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,127.61,102.24
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,184.94,148.95
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,122.16,96.71
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,88.88,68.88
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,106.51,68.44
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,163.0,91.4
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,217.53,127.33
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,272.79,171.24
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,328.04,218.18
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,383.32,265.95
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,437.95,313.44
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,492.19,359.8
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,544.44,403.64
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,595.64,445.59
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,644.9,484.98
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,692.71,522.38
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,738.9,557.92
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,783.22,591.5
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,822.05,619.04
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,858.11,644.2
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,889.94,666.65
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,918.61,686.92
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,942.17,704.8
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,962.29,720.44
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,976.48,731.08
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,987.08,739.48
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,991.06,744.75
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,991.42,747.79
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,984.18,744.38
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,986.8,747.92
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,967.89,738.18
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,945.72,726.31
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,912.77,706.75
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,877.11,684.98
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,830.84,654.51
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,789.29,626.69
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,725.56,581.45
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,661.63,534.19
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,578.4,470.52
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,497.19,404.99
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,385.84,310.89
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,281.85,203.25
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,102.93,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,12.5,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,25.41,15.12
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,32.71,22.84
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,40.08,29.79
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,55.44,43.62
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,73.98,60.03
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,87.57,71.82
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,100.94,83.19
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,114.3,94.33
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,127.4,105.06
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,143.78,118.41
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,159.78,131.25
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,167.26,136.82
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,180.59,147.2
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,190.94,155.02
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,200.77,162.36
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,124.18,98.95
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,87.82,68.55
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,100.95,65.24
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,155.48,85.58
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,211.29,122.43
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,267.82,167.68
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,324.35,216.14
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,380.88,265.48
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,436.4,314.25
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,491.46,361.8
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,545.04,407.24
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,597.55,450.73
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,647.36,491.0
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,695.59,529.16
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,740.28,564.13
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,782.5,596.7
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,821.82,626.1
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,858.39,653.24
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,890.75,676.49
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,919.96,697.62
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,943.6,716.04
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,963.79,732.27
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,978.54,743.48
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,989.7,752.4
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,994.24,758.03
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,995.16,761.38
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,988.9,760.39
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,979.15,757.14
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,975.03,757.53
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,954.51,746.37
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,923.89,726.6
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,890.49,704.64
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,845.65,674.87
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,798.84,643.04
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,744.26,604.26
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,683.09,558.58
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,600.32,493.46
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,519.5,426.62
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,403.72,327.89
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,295.5,214.15
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,109.38,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,12.25,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,24.47,14.3
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,34.13,24.15
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,42.14,31.72
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,47.9,37.09
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,53.67,42.28
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,57.35,45.46
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,61.05,48.54
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,64.15,51.02
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,72.7,58.2
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,74.35,59.31
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,75.99,60.4
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,77.71,61.68
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,79.34,62.88
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,88.79,70.62
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,89.33,70.74
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,90.39,71.33
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,91.29,71.79
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,103.69,68.84
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,157.7,89.03
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,212.06,124.83
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,267.15,168.95
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,321.91,215.9
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,377.06,264.11
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,431.59,312.17
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,485.69,359.05
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,538.36,403.76
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,590.27,446.76
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,639.57,486.75
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,687.3,524.63
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,731.95,559.58
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,774.32,592.25
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,812.92,620.23
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,848.74,645.91
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,879.94,668.36
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,907.96,688.67
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,930.35,706.21
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,949.26,721.55
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,962.79,731.91
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,972.74,740.0
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,976.05,744.32
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,975.76,746.34
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,967.92,743.9
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,969.79,748.4
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,952.05,738.92
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,931.12,727.31
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,899.81,708.47
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,865.83,687.42
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,820.23,657.06
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,779.02,629.13
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,718.34,585.28
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,657.39,539.39
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,575.86,474.96
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,496.3,408.93
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,387.49,315.0
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,285.83,205.71
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,104.88,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,11.3,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,22.99,12.9
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,29.97,20.41
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,37.02,27.07
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,41.89,31.68
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,46.8,36.18
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,51.72,40.48
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,61.16,48.65
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,64.28,51.14
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,67.35,53.54
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,68.88,54.57
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,70.41,55.6
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,80.53,64.11
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,82.63,65.7
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,83.4,66.03
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,84.08,66.31
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,85.03,66.82
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,85.85,67.24
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,96.78,64.03
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,150.94,83.52
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,205.86,119.52
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,261.47,164.07
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,317.16,212.46
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,372.87,262.05
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,427.38,310.46
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,481.4,357.6
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,534.0,402.65
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,585.6,445.79
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,635.04,485.9
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,682.96,523.86
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,726.19,557.56
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,766.75,588.59
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,805.34,616.27
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,841.24,641.31
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,872.97,663.8
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,901.63,684.16
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,924.35,701.57
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,943.65,716.79
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,957.98,727.65
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,968.76,736.27
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,973.12,742.08
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,973.96,745.7
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,968.07,743.43
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,971.88,748.11
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,953.53,738.81
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,931.98,727.37
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,901.55,709.74
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,868.41,689.81
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,823.91,660.48
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,783.58,633.4
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,724.43,590.83
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,664.89,546.1
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,583.82,481.76
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,504.72,415.85
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,396.61,322.79
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,294.92,211.74
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,109.45,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.89,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,22.18,12.09
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,28.39,19.01
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,34.74,25.05
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,39.69,29.72
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,48.35,37.55
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,54.41,42.86
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,60.26,47.86
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,63.38,50.36
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,66.45,52.76
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,67.95,53.77
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,69.45,54.77
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,79.57,63.16
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,81.67,64.62
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,81.6,64.24
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,81.48,63.84
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,82.47,64.4
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,83.34,64.85
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,92.45,61.24
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,145.68,79.54
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,200.15,114.82
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,255.3,158.68
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,310.05,205.53
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,364.95,253.48
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,419.13,301.16
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,472.81,347.59
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,525.21,391.2
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,576.66,432.78
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,625.79,472.33
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,673.36,509.79
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,717.13,542.71
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,758.46,573.12
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,797.22,601.8
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,833.32,628.49
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,864.85,650.84
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,893.29,671.11
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,917.17,688.09
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,937.7,702.91
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,951.9,713.82
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,962.56,722.53
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,967.21,728.49
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,968.33,732.26
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,962.76,730.23
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,953.77,726.01
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,936.37,716.95
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,928.36,714.52
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,899.95,698.19
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,868.85,679.75
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,825.9,651.32
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,781.12,620.79
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,723.27,579.61
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,664.76,536.16
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,591.88,479.18
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,515.08,416.2
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,410.4,327.56
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,311.55,217.89
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,118.11,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,9.71,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,19.88,10.01
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,25.81,16.6
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,34.54,24.65
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,39.16,28.94
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,43.84,33.12
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,67.62,53.9
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,98.38,80.36
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,114.9,94.13
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,131.11,107.42
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,141.35,115.25
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,155.07,125.86
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,103.16,82.08
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,73.18,56.66
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,74.97,57.91
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,76.63,59.03
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,77.8,59.86
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,78.85,60.6
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,89.08,68.85
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,144.46,78.31
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,198.97,113.16
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,254.17,156.71
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,309.58,203.82
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,365.17,252.12
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,419.64,299.86
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,473.67,346.47
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,526.03,390.9
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,577.51,433.62
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,626.85,473.74
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,674.62,511.84
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,719.61,547.15
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,762.42,580.28
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,801.61,609.56
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,838.1,637.01
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,870.23,660.18
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,899.25,681.24
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,923.37,700.07
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,944.09,716.73
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,959.8,728.65
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,971.95,738.3
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,977.64,744.77
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,979.74,748.97
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,975.07,747.53
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,966.89,743.83
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,951.9,736.2
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,933.75,726.39
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,907.08,710.8
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,889.66,701.69
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,850.23,677.14
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,808.79,650.33
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,751.87,609.39
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,694.25,566.1
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,618.31,505.77
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,543.55,443.51
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,439.87,354.0
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,334.17,233.65
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,129.09,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,10.53,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,21.5,11.21
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,28.19,18.78
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,34.98,25.22
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,40.0,29.91
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,48.76,37.75
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,52.72,41.19
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,56.68,44.52
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,59.68,46.93
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,62.65,49.26
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,72.06,57.12
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,74.73,59.09
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,117.2,94.93
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,178.78,145.94
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,114.73,91.81
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,81.63,63.7
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,83.03,64.62
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,84.28,65.39
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,91.45,71.1
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,147.41,79.84
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,204.4,115.85
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,262.07,160.91
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,319.68,209.77
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,377.32,259.73
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,433.91,309.16
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,489.94,357.3
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,544.75,402.67
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,598.54,445.92
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,650.13,487.14
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,700.15,526.22
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,746.03,561.57
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,789.36,594.56
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,829.99,623.11
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,867.85,649.41
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,901.39,672.7
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,931.74,693.83
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,957.04,711.19
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,978.85,726.46
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,995.1,738.38
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,1007.67,748.03
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,1013.66,754.37
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,1015.94,758.45
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,1010.87,756.57
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,1002.19,752.47
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,985.45,744.18
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,965.44,733.72
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,948.96,725.94
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,917.11,707.24
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,873.06,678.98
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,826.97,648.46
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,765.94,606.04
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,704.1,561.09
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,628.09,502.94
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,547.1,437.74
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,432.86,341.72
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,323.18,219.4
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,123.86,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,10.23,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,21.46,10.99
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,28.5,19.01
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,35.64,25.71
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,40.6,30.34
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,49.38,38.17
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,53.31,41.47
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,57.25,44.66
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,60.21,47.01
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,63.15,49.29
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,65.52,50.94
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,75.74,59.22
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,78.11,60.89
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,80.34,62.44
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,81.73,63.17
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,82.99,63.79
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,84.03,64.35
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,84.93,64.82
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,93.18,71.31
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,150.0,81.89
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,205.34,116.12
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,261.36,159.22
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,317.49,205.89
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,373.65,253.58
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,428.84,300.79
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,483.6,346.82
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,536.76,389.79
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,588.92,430.7
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,639.25,469.96
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,688.1,507.2
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,734.57,542.25
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,779.07,575.3
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,819.24,603.25
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,856.66,629.09
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,890.29,652.4
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,920.8,673.69
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,945.8,692.52
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,967.34,709.27
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,983.9,721.5
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,996.86,731.55
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,1002.66,738.23
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,1004.79,742.72
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,1001.8,744.32
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,995.28,743.74
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,979.1,736.15
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,959.69,726.41
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,944.7,719.67
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,914.25,702.01
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,870.56,675.4
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,824.82,646.43
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,766.7,606.15
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,707.65,563.27
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,632.48,506.51
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,552.51,442.58
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,439.04,347.78
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,329.41,222.23
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,127.27,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
