Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,9.44,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,19.89,9.52
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,26.63,17.37
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,33.47,23.87
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,41.33,31.08
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,46.4,35.65
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,50.05,38.83
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,53.71,41.91
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,56.45,44.11
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,59.17,46.24
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,69.04,54.53
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,72.08,56.84
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,74.24,58.5
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,76.28,60.06
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,78.38,61.54
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,80.32,62.9
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,81.49,63.6
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,82.52,64.2
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,87.52,68.12
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,143.76,78.2
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,200.63,113.91
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,258.25,159.21
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,315.86,208.73
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,373.58,259.68
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,430.49,309.87
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,486.96,358.81
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,541.83,404.67
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,595.67,448.34
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,647.61,490.11
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,698.01,529.69
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,744.11,565.11
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,787.6,597.89
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,828.69,627.19
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,867.05,654.2
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,900.74,677.97
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,931.25,699.59
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,956.67,717.56
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,978.6,733.28
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,995.02,745.7
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,1007.79,755.85
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,1012.85,761.58
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,1014.17,764.99
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,1009.21,764.96
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,1000.65,762.66
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,983.52,753.94
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,975.74,751.79
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,946.34,733.05
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,914.08,712.24
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,868.96,682.86
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,821.81,651.2
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,760.25,607.64
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,705.01,566.88
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,621.31,501.65
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,539.69,434.78
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,423.82,336.69
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,311.15,206.96
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,118.99,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,9.83,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,20.68,9.85
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,27.78,18.34
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,34.98,25.19
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,40.0,29.9
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,48.79,37.78
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,52.79,41.18
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,56.8,44.46
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,59.83,46.88
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,62.83,49.22
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,65.27,50.95
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,75.54,59.32
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,77.65,60.77
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,79.64,62.13
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,81.38,63.15
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,82.99,64.05
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,84.36,64.9
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,85.58,65.62
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,92.14,70.59
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,150.57,82.64
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,206.73,116.41
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,263.64,159.23
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,320.57,205.38
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,377.63,252.37
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,433.74,299.45
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,489.4,345.29
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,543.96,388.56
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,597.6,429.85
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,648.6,469.01
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,698.04,506.14
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,744.57,539.7
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,788.92,571.07
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,829.34,598.79
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,866.97,624.2
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,899.47,646.28
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,928.7,666.33
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,953.66,684.75
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,975.12,701.12
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,989.63,712.17
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,1000.44,721.06
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,1005.03,726.85
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,1005.9,730.48
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,999.6,728.54
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,989.76,724.47
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,984.25,724.11
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,962.25,712.86
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,931.53,696.09
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,897.98,677.1
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,851.02,648.65
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,802.09,617.86
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,746.12,580.0
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,683.29,535.23
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,597.35,470.5
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,513.51,404.06
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,398.14,309.14
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,284.89,181.91
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,106.93,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,10.23,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,21.44,10.03
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,28.89,19.11
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,36.44,26.21
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,41.38,30.84
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,46.4,35.36
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,54.21,42.08
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,58.18,45.29
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,61.16,47.65
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,64.12,49.93
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,66.18,51.31
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,76.05,59.27
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,78.47,60.97
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,80.75,62.56
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,82.2,63.32
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,83.52,63.97
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,84.89,64.81
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,86.11,65.53
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,88.26,66.87
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,144.95,77.36
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,202.24,111.39
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,260.22,154.79
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,318.16,201.71
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,376.14,249.55
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,433.28,297.49
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,489.93,344.19
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,545.18,388.06
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,599.4,429.83
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,651.15,469.58
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,701.27,507.23
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,746.86,540.88
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,789.8,572.06
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,830.37,601.16
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,868.13,628.02
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,901.22,650.6
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,931.06,671.13
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,955.7,689.47
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,976.81,705.72
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,990.94,716.2
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,1001.33,724.47
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,1006.53,730.7
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,1008.04,734.77
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,1001.23,733.57
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,990.84,730.2
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,985.48,731.42
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,963.64,721.58
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,931.78,703.8
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,897.1,683.74
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,849.67,654.9
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,806.81,628.3
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,743.21,585.48
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,679.32,540.2
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,591.91,474.1
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,506.7,405.98
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,390.34,308.5
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,275.15,174.97
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,102.79,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,7.47,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,14.49,4.72
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,26.76,17.37
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,38.75,28.44
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,52.3,40.73
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,65.76,52.75
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,78.89,64.24
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,91.96,75.44
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,105.33,86.68
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,120.69,99.43
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,138.06,113.47
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,155.01,126.87
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,103.3,82.73
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,80.0,62.7
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,81.46,63.51
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,82.81,64.21
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,84.2,65.07
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,85.44,65.82
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,86.69,66.59
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,143.53,78.24
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,200.56,112.45
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,258.35,156.4
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,315.99,204.44
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,373.79,253.88
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,430.95,303.23
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,487.7,351.44
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,542.77,396.53
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,596.83,439.53
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,648.82,480.57
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,699.22,519.44
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,745.4,554.39
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,789.05,586.84
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,829.7,615.11
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,867.53,640.95
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,901.43,664.08
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,932.13,685.07
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,956.85,703.53
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,978.02,719.82
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,993.15,731.16
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,1004.54,740.24
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,1010.25,746.92
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,1012.25,751.36
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,1004.51,748.03
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,993.2,742.5
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,975.21,733.71
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,966.72,731.44
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,933.21,711.88
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,896.93,690.18
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,849.5,661.01
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,800.1,629.38
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,738.62,586.42
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,670.67,536.56
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,582.61,469.38
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,496.74,400.15
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,375.54,297.49
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,254.94,157.59
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,93.73,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,10.23,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,21.36,9.13
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,29.14,19.27
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,37.02,26.78
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,42.26,31.72
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,47.57,36.52
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,72.11,58.06
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,100.41,82.51
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,77.97,62.66
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,66.45,52.38
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,104.18,84.51
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,151.48,124.05
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,105.19,84.38
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,82.04,64.45
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,82.9,64.88
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,83.68,65.22
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,85.03,66.05
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,86.22,66.77
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,86.9,67.06
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,141.67,77.75
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,198.62,111.87
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,256.29,155.88
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,313.78,204.04
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,371.38,253.61
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,428.02,302.84
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,484.19,350.9
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,538.97,396.89
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,592.76,440.95
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,644.38,482.22
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,694.45,521.34
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,740.85,557.09
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,784.88,590.47
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,825.77,619.39
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,863.89,645.85
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,897.77,669.56
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,928.46,691.16
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,954.04,710.26
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,976.14,727.16
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,991.81,738.74
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,1003.8,748.04
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,1009.51,754.51
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,1011.51,758.7
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,1005.29,756.05
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,995.49,751.17
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,990.99,751.22
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,970.16,740.08
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,939.4,722.37
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,905.8,702.38
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,858.72,671.96
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,809.65,639.18
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,753.46,599.78
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,690.69,553.47
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,603.15,486.61
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,517.81,417.6
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,398.97,316.03
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,279.34,167.69
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,105.81,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,9.44,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,19.84,7.64
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,26.54,17.08
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,33.41,23.71
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,41.7,31.34
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,47.17,36.32
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,52.68,41.16
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,58.06,45.76
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,61.02,48.14
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,63.96,50.44
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,65.38,51.39
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,74.63,59.07
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,77.08,60.96
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,79.39,62.74
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,80.02,62.97
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,80.59,63.16
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,82.05,64.1
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,83.36,64.93
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,86.77,67.52
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,142.46,79.69
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,198.86,113.62
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,255.97,157.83
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,313.25,206.86
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,370.45,257.43
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,426.46,307.06
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,481.98,355.52
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,535.83,400.98
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,588.61,444.31
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,639.16,486.33
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,688.1,526.28
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,733.69,562.33
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,776.89,596.0
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,816.54,625.02
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,853.4,651.26
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,886.34,675.03
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,916.12,696.65
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,939.97,715.31
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,960.32,731.74
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,975.55,743.74
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,987.12,753.41
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,991.62,759.09
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,992.44,762.45
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,986.45,761.24
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,976.91,757.71
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,971.82,757.04
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,950.54,744.92
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,920.11,725.62
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,886.87,704.04
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,840.69,673.08
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,792.59,639.79
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,737.3,600.0
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,675.86,553.45
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,590.11,484.91
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,506.63,414.84
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,387.3,310.76
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,266.24,155.44
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,100.13,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,9.44,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,19.71,6.97
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,27.14,17.54
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,34.72,24.84
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,39.65,29.59
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,44.65,34.23
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,70.55,57.15
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,97.91,80.98
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,111.52,92.44
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,124.85,103.46
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,130.09,107.38
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,138.95,114.34
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,140.42,114.97
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,149.49,122.01
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,164.94,134.3
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,186.93,151.85
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,185.2,150.03
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,197.78,160.03
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,199.57,160.88
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,222.75,170.02
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,256.24,193.75
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,294.77,221.54
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,325.04,240.36
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,370.09,272.13
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,401.74,293.09
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,472.0,347.29
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,525.62,392.3
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,578.2,435.25
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,628.88,476.33
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,678.02,515.26
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,724.43,551.58
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,768.77,585.76
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,809.45,614.83
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,847.42,641.75
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,881.08,665.87
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,911.61,688.0
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,936.7,706.9
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,958.32,723.73
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,974.78,736.01
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,987.58,745.99
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,993.88,752.9
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,996.51,757.52
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,993.78,757.21
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,987.46,754.63
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,971.67,746.77
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,952.62,736.72
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,926.11,720.24
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,896.81,701.62
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,866.65,682.74
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,822.74,653.15
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,764.52,612.01
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,705.59,568.3
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,625.02,505.02
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,545.94,439.37
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,429.88,338.91
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,321.51,176.1
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,127.28,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,8.26,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,17.46,4.98
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,25.95,16.56
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,33.02,23.45
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,37.76,27.97
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,42.58,32.39
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,46.41,35.78
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,50.26,39.07
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,58.72,46.34
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,61.93,48.89
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,65.22,51.48
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,68.4,53.93
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,70.35,55.31
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,72.19,56.6
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,74.44,58.23
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,76.54,59.73
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,77.52,60.28
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,78.38,60.74
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,81.34,62.98
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,134.21,73.65
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,191.13,107.18
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,248.69,151.38
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,306.08,199.91
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,363.31,249.74
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,419.92,299.44
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,476.06,347.94
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,530.46,393.34
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,583.8,436.59
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,635.01,477.78
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,684.59,516.73
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,730.07,551.95
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,772.95,584.61
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,813.05,613.32
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,850.38,639.55
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,884.18,662.04
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,914.85,682.34
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,939.68,701.14
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,961.01,717.78
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,977.2,730.01
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,989.73,739.98
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,994.68,746.19
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,995.91,750.14
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,992.3,749.54
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,985.08,746.67
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,968.39,738.57
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,948.44,728.27
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,921.91,713.54
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,904.41,704.98
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,860.96,676.84
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,815.53,646.48
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,758.02,605.83
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,699.71,562.52
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,616.53,498.0
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,534.95,430.98
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,429.59,337.87
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,311.67,159.69
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,123.11,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,7.87,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,18.13,4.6
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,25.06,15.66
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,32.14,22.55
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,36.89,27.07
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,41.74,31.5
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,45.6,34.91
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,49.48,38.22
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,57.97,45.49
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,61.19,48.05
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,64.18,50.37
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,67.07,52.57
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,69.4,54.28
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,71.61,55.88
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,73.29,56.9
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,74.85,57.81
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,76.19,58.68
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,77.42,59.44
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,81.44,62.53
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,133.92,73.28
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,191.03,106.05
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,248.89,149.45
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,306.45,197.23
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,364.21,246.63
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,421.33,296.0
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,477.97,344.15
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,532.89,389.12
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,586.85,431.97
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,638.61,472.81
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,688.7,511.41
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,736.21,547.74
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,781.49,581.85
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,823.09,610.89
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,861.93,637.88
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,896.06,661.7
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,926.96,683.42
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,952.7,702.88
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,974.89,720.19
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,991.01,732.56
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,1003.4,742.66
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,1010.07,750.32
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,1013.0,755.73
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,1008.59,754.94
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,1000.54,751.89
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,984.38,744.32
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,964.93,734.54
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,935.98,718.36
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,916.12,708.3
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,873.19,682.18
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,828.25,653.67
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,767.6,611.13
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,706.24,565.87
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,621.94,500.95
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,539.24,433.28
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,431.08,337.46
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,308.89,144.79
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,122.34,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,7.87,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,16.6,2.91
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,25.45,15.91
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,32.94,23.22
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,48.45,37.25
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,66.45,53.31
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,79.34,64.64
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,91.81,75.35
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,72.66,58.32
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,63.86,50.37
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,66.46,52.35
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,68.95,54.21
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,71.22,55.85
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,73.37,57.39
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,74.99,58.48
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,76.5,59.47
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,77.79,60.28
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,78.96,61.0
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,79.88,61.52
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,128.55,69.53
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,186.21,102.73
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,244.57,147.12
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,302.73,196.02
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,360.97,246.57
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,418.2,296.88
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,474.9,346.01
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,530.38,392.34
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,584.81,436.48
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,637.09,478.68
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,687.73,518.64
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,734.25,554.8
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,778.03,588.28
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,819.44,618.96
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,858.1,647.6
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,892.86,672.63
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,924.47,695.59
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,950.18,714.9
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,972.37,731.96
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,990.18,745.14
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,1004.29,755.98
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,1011.01,762.61
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,1013.98,767.17
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,1011.82,767.3
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,1005.94,765.07
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,990.22,757.1
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,971.16,746.89
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,944.88,730.46
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,915.69,711.81
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,873.72,684.69
