Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,840.95,663.37
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,781.81,621.77
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,721.93,577.55
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,639.49,513.82
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,558.58,447.29
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,438.67,341.87
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,313.98,131.17
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,129.84,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,7.47,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,17.21,2.22
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,24.6,15.09
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,32.12,22.38
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,37.3,27.28
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,42.56,32.07
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,46.4,35.46
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,50.27,38.76
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,59.03,46.23
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,62.62,49.11
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,65.63,51.43
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,68.53,53.63
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,70.86,55.32
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,73.09,56.91
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,75.06,58.18
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,76.91,59.32
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,78.25,60.16
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,79.45,60.9
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,83.65,64.12
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,134.0,73.85
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,191.66,106.18
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,250.09,149.56
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,308.22,197.58
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,366.55,247.33
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,424.06,296.34
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,481.03,343.89
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,536.92,389.35
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,591.85,432.67
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,644.12,473.69
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,694.72,512.48
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,741.71,547.84
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,786.33,580.83
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,827.53,609.33
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,865.87,635.51
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,899.87,658.76
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,930.59,679.87
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,955.66,698.42
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,977.12,714.78
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,992.96,726.54
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,1005.05,736.04
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,1010.91,742.79
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,1013.01,747.3
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,1006.34,744.74
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,996.05,739.98
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,979.01,731.92
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,958.67,721.67
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,939.44,712.41
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,904.94,692.34
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,859.61,664.58
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,812.27,634.33
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,746.05,589.05
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,686.78,546.49
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,599.15,479.15
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,513.93,409.74
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,386.43,298.95
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,251.34,87.9
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,96.24,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,8.26,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,17.28,1.04
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,25.17,15.49
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,33.17,23.29
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,38.95,28.74
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,44.77,34.04
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,52.12,40.44
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,55.8,43.44
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,59.22,46.12
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,62.6,48.68
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,64.73,50.12
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,74.47,57.98
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,76.97,59.62
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,79.33,61.16
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,81.11,62.19
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,82.75,63.12
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,84.18,64.0
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,85.46,64.77
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,85.71,64.58
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,131.1,70.52
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,188.77,101.87
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,247.16,144.23
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,306.1,191.71
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,364.5,240.13
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,421.55,288.15
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,478.13,335.06
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,532.74,379.57
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,586.01,421.91
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,638.08,462.29
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,688.63,500.62
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,734.44,534.83
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,777.81,566.71
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,818.79,595.24
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,857.02,621.08
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,891.0,644.08
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,921.82,665.03
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,947.11,683.57
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,968.9,700.0
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,986.38,712.68
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,1000.19,723.16
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,1006.13,729.59
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,1008.36,733.84
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,1004.49,734.61
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,996.93,733.15
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,979.51,726.07
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,971.43,725.3
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,940.84,708.06
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,907.33,688.63
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,861.48,660.75
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,813.59,630.38
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,748.25,584.71
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,690.22,542.18
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,600.41,474.21
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,513.11,404.06
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,383.2,292.45
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,244.26,65.67
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,93.57,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,8.26,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,17.21,0.0
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,26.27,16.25
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,35.37,25.15
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,41.01,30.51
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,46.71,35.73
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,50.73,39.2
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,59.28,46.47
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,62.92,49.43
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,66.5,52.27
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,68.47,53.56
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,70.43,54.81
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,72.49,56.25
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,83.16,64.93
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,85.14,66.11
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,86.96,67.17
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,87.99,67.71
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,88.89,68.15
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,90.97,69.43
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,136.0,76.06
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,192.66,106.73
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,250.09,148.43
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,308.08,195.64
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,365.61,244.0
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,422.27,292.01
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,478.57,338.98
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,532.36,382.31
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,584.74,423.2
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,635.49,462.4
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,684.72,499.47
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,730.52,532.18
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,774.07,562.47
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,813.94,590.53
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,851.05,615.48
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,881.89,636.61
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,909.39,655.65
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,932.48,672.99
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,952.05,688.24
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,966.57,699.0
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,977.44,707.6
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,994.14,721.64
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,993.33,724.44
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,987.9,724.52
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,978.81,722.32
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,957.25,712.98
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,932.35,701.33
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,901.39,683.9
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,867.57,664.11
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,824.0,637.8
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,772.36,604.56
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,706.74,559.36
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,640.92,511.5
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,548.96,440.57
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,459.58,367.54
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,336.54,259.19
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,202.97,35.04
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,74.66,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,7.87,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,15.27,0.0
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,27.29,17.06
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,38.22,27.7
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,45.96,34.98
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,53.65,41.99
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,72.25,58.29
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,94.13,77.08
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,80.83,65.2
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,71.76,57.04
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,75.35,59.82
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,78.78,62.43
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,87.49,69.51
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,89.48,70.82
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,92.31,72.7
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,94.9,74.36
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,95.54,74.56
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,96.08,74.69
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,93.24,71.89
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,142.27,83.04
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,197.62,112.99
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,253.81,153.93
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,310.05,199.44
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,366.38,246.45
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,421.75,293.68
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,476.81,339.95
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,530.4,383.35
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,583.1,424.76
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,633.5,464.19
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,682.41,501.59
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,728.83,535.34
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,773.22,566.88
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,813.06,595.43
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,850.15,620.69
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,882.6,642.85
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,911.87,662.95
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,935.55,680.83
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,955.72,696.62
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,970.78,707.83
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,982.15,716.82
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,985.57,721.93
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,999.21,734.04
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,995.18,734.59
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,987.43,732.94
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,966.98,722.56
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,943.17,709.93
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,913.9,693.4
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,881.65,674.47
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,832.38,643.96
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,788.54,616.21
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,725.32,572.68
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,661.75,526.48
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,569.86,455.56
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,480.6,382.52
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,356.15,271.23
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,219.55,11.65
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,83.3,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,7.47,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,15.49,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,25.73,15.5
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,35.93,25.46
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,43.39,32.37
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,50.82,39.01
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,56.03,43.48
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,61.19,47.74
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,64.66,50.41
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,68.08,52.96
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,77.1,60.18
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,80.33,62.4
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,82.3,63.55
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,84.17,64.62
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,85.75,65.44
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,87.21,66.17
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,87.61,66.18
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,98.1,74.33
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,98.48,74.15
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,138.32,78.07
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,193.62,106.59
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,249.75,145.85
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,306.32,189.72
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,363.04,234.91
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,418.64,280.38
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,473.9,324.89
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,527.69,366.83
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,580.56,406.9
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,631.1,445.14
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,680.11,481.48
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,725.06,513.29
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,767.67,542.84
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,807.66,570.62
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,844.95,595.3
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,877.2,616.79
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,906.27,636.35
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,929.34,653.2
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,948.89,668.05
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,963.36,678.52
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,974.18,686.89
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,977.43,691.71
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,990.79,703.18
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,983.54,702.12
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,972.65,699.0
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,951.09,688.65
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,926.21,676.11
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,892.44,657.47
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,862.86,641.27
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,811.83,610.09
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,759.22,576.71
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,691.26,531.04
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,623.21,482.81
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,529.81,412.68
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,439.26,340.74
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,317.97,234.75
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,182.87,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,66.66,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,5.9,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,11.41,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,24.12,13.88
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,36.69,25.84
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,46.92,35.19
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,57.02,44.21
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,63.91,50.12
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,70.73,55.76
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,77.93,61.56
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,82.66,65.11
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,85.13,66.7
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,87.57,68.22
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,89.64,69.42
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,91.58,70.5
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,91.91,70.26
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,92.21,70.01
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,100.61,76.46
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,100.83,76.29
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,105.07,79.37
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,144.12,86.29
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,194.5,112.68
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,246.17,148.96
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,298.17,189.65
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,351.11,232.51
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,403.27,275.58
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,455.45,318.07
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,506.39,358.18
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,557.01,397.0
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,605.03,433.7
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,651.71,468.64
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,697.98,501.72
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,742.82,533.15
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,780.87,561.58
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,816.22,587.65
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,847.6,609.35
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,875.94,629.14
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,897.7,645.57
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,916.0,659.94
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,930.48,670.92
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,941.42,679.78
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,942.12,684.38
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,939.16,686.8
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,932.74,685.69
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,922.81,682.37
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,899.62,669.9
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,880.33,660.09
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,849.7,642.29
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,816.45,622.34
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,765.63,590.06
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,713.38,555.59
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,650.4,511.71
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,587.26,465.32
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,496.96,395.23
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,409.53,323.56
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,298.27,221.7
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,170.79,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,61.72,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,6.69,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,13.85,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,23.29,13.2
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,32.73,22.63
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,39.09,28.64
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,45.48,34.46
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,63.23,49.95
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,87.5,70.75
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,101.48,82.42
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,111.42,90.46
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,127.17,103.06
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,142.57,115.1
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,99.49,78.63
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,75.6,58.32
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,77.16,59.22
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,88.18,67.91
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,89.35,68.55
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,90.38,69.09
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,90.67,68.9
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,127.02,71.97
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,181.59,100.19
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,236.96,139.69
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,292.29,184.0
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,347.39,229.65
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,401.47,275.43
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,455.16,320.29
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,507.29,362.43
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,558.2,402.42
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,606.78,440.39
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,653.83,476.37
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,696.95,508.8
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,737.69,538.96
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,775.73,567.52
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,811.12,592.94
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,841.17,613.62
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,868.07,632.28
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,889.9,648.96
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,908.33,663.6
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,921.35,673.5
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,930.84,681.25
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,946.58,694.19
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,945.3,695.95
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,937.51,692.53
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,926.2,686.92
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,724.47,550.48
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,478.98,369.97
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,673.24,521.19
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,819.12,627.08
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,769.31,594.42
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,718.11,560.82
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,653.16,515.34
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,588.23,467.43
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,497.91,397.12
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,410.61,325.15
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,297.08,219.26
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,165.78,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,60.17,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,5.51,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.66,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,23.35,13.07
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,35.89,25.31
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,46.1,34.73
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,56.19,43.83
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,73.76,59.12
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,92.56,75.1
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,105.51,85.89
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,119.81,97.61
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,132.9,107.91
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,145.53,117.61
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,157.85,127.15
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,169.94,136.38
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,127.46,100.71
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,95.99,74.3
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,96.36,74.31
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,96.64,74.22
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,99.16,75.81
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,127.63,74.51
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,180.57,102.08
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,234.67,140.52
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,293.62,186.89
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,346.67,230.4
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,399.06,274.55
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,451.22,317.92
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,501.93,358.66
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,552.05,397.83
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,600.11,435.15
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,646.81,470.59
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,693.12,505.33
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,737.96,538.47
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,776.08,565.8
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,811.54,589.96
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,842.46,611.33
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,870.3,630.74
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,893.17,648.03
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,912.69,663.31
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,925.35,674.28
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,934.45,683.14
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,950.51,696.57
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,949.79,699.0
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,940.24,694.42
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,927.19,687.66
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,906.17,678.04
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,882.0,666.17
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,850.99,648.26
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,811.69,624.1
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,761.38,592.06
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,709.66,557.72
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,637.06,505.09
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,564.78,450.28
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,473.87,378.89
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,385.95,305.91
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,266.54,194.53
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,132.33,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,47.32,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,5.9,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,12.12,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,22.77,12.4
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,33.35,23.09
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,40.8,30.09
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,48.21,36.84
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,55.97,43.6
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,71.2,56.65
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,85.59,68.83
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,99.84,80.65
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,119.82,96.94
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,133.35,107.5
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,145.7,117.15
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,157.75,126.43
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,178.07,142.08
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,197.6,156.81
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,196.7,155.39
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,192.12,151.13
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,125.59,97.1
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,125.34,71.49
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,180.79,99.77
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,237.15,140.11
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,293.57,185.81
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,349.97,233.41
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,405.11,280.74
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,459.83,327.17
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,513.0,370.77
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,564.89,412.14
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,615.34,451.96
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,664.34,489.75
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,706.75,522.09
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,746.27,551.74
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,785.2,581.45
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,821.51,607.69
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,853.31,629.66
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,882.05,649.59
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,903.97,666.33
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,922.43,680.94
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,938.69,692.89
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,951.43,702.64
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,967.61,715.79
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,966.54,717.52
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,964.19,717.51
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,958.21,715.22
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,937.09,705.59
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,912.7,693.67
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,885.9,678.5
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,856.14,660.9
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,807.13,629.94
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,763.26,601.51
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,703.01,558.15
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,642.38,512.16
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,550.66,440.37
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,462.02,366.25
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,341.75,246.85
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,163.28,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,78.17,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,5.9,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,12.22,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,21.72,11.4
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,31.24,21.33
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,38.08,27.82
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,44.92,34.09
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,61.01,48.31
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,83.46,67.81
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,100.05,81.88
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,112.5,92.15
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,126.49,103.34
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,140.17,114.07
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,158.03,128.3
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,167.79,135.67
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,179.98,144.7
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,191.85,153.35
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,128.84,101.5
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,96.51,74.69
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,94.34,72.51
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,133.49,80.76
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,186.53,107.91
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,240.75,146.38
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,296.28,191.27
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,351.14,237.24
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,404.27,282.14
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,457.39,326.43
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,508.62,367.92
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,558.69,407.34
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,607.15,445.14
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,654.32,481.12
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,706.53,520.63
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,750.15,553.98
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,789.03,582.39
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,825.22,607.34
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,855.57,628.58
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,882.7,647.77
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,905.15,665.01
