Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,924.15,680.15
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,937.23,691.56
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,960.53,710.06
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,962.65,714.23
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,961.03,716.23
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,952.86,714.25
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,941.09,709.96
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,918.47,699.08
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,892.6,685.85
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,867.34,671.46
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,832.91,650.17
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,781.95,617.21
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,729.53,581.85
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,664.17,533.86
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,598.72,483.33
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,504.5,408.18
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,413.5,331.05
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,296.17,211.13
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,120.6,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,5.51,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,11.02,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,19.77,9.63
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,28.22,18.7
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,34.05,24.28
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,39.95,29.71
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,58.23,45.87
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,82.1,66.63
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,98.71,80.73
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,111.27,91.09
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,129.19,105.63
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,146.67,119.5
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,155.64,126.3
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,169.25,136.86
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,111.71,88.64
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,78.89,60.98
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,80.44,62.03
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,81.85,62.93
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,84.69,64.88
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,119.19,68.32
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,175.19,96.11
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,231.96,136.47
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,288.82,182.6
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,345.81,230.86
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,402.07,279.27
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,457.93,326.74
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,511.89,371.05
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,564.82,413.27
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,615.91,453.64
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,665.43,491.85
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,711.34,526.79
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,754.88,559.39
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,794.43,587.77
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,831.18,613.36
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,864.45,636.61
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,894.59,657.83
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,918.85,676.3
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,939.61,692.65
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,955.71,704.71
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,968.18,714.54
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,972.61,720.37
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,973.35,723.97
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,967.75,723.79
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,958.57,721.35
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,939.99,713.66
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,930.64,712.36
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,899.81,694.49
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,866.24,674.34
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,818.64,644.16
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,769.23,611.36
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,702.62,564.0
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,643.23,519.29
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,550.9,445.6
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,461.87,369.29
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,329.63,229.6
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,144.15,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,5.51,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,11.02,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,20.18,9.7
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,29.03,19.44
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,35.25,25.41
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,41.53,31.22
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,63.96,51.1
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,89.21,73.12
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,102.58,84.44
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,117.34,96.74
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,131.06,107.74
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,144.33,118.13
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,100.78,80.78
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,77.8,60.97
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,79.42,62.05
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,80.94,63.02
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,82.23,63.8
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,83.39,64.49
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,85.55,65.89
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,119.38,68.53
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,177.69,97.19
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,236.83,139.22
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,296.28,187.56
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,355.87,238.14
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,414.38,288.59
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,472.45,337.99
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,528.68,384.14
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,583.78,427.99
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,636.57,469.72
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,687.66,509.14
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,734.52,544.59
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,778.72,577.41
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,819.75,606.52
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,857.88,632.71
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,891.23,655.67
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,921.25,676.46
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,945.07,692.92
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,965.22,707.08
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,980.65,718.3
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,992.32,727.24
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,995.78,732.43
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,995.42,735.36
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,987.72,732.16
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,976.39,726.72
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,968.64,724.89
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,944.66,712.08
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,908.78,691.33
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,870.15,668.19
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,818.39,635.88
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,771.7,605.8
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,698.07,553.95
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,624.8,499.37
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,526.23,421.76
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,431.0,341.28
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,287.52,192.01
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,96.02,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,11.02,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,21.67,10.42
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,32.0,21.83
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,39.19,28.72
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,46.41,35.36
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,64.91,51.71
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,87.24,71.11
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,101.8,83.43
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,116.09,95.28
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,130.32,106.66
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,144.23,117.53
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,154.23,125.22
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,168.77,136.57
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,116.45,92.45
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,89.34,69.45
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,90.64,70.24
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,91.8,70.88
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,91.51,70.21
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,121.43,70.45
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,179.29,98.35
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,238.0,139.51
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,296.78,186.88
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,355.34,236.19
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,412.86,285.41
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,469.97,333.72
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,525.34,379.0
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,579.49,422.03
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,631.37,464.03
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,681.61,504.05
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,728.63,540.05
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,773.36,573.79
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,814.4,604.72
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,852.62,632.66
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,886.14,656.21
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,916.41,677.63
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,940.56,696.18
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,961.1,712.53
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,977.81,726.54
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,990.82,738.29
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,994.34,743.35
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,994.06,746.09
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,988.65,745.54
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,992.44,751.46
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,971.85,741.87
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,947.86,729.97
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,914.68,710.26
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,878.66,688.08
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,827.24,654.75
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,773.97,618.67
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,710.87,572.32
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,641.15,518.23
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,541.68,437.67
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,445.77,354.35
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,299.32,192.46
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,109.32,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,20.12,8.88
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,29.74,19.94
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,38.81,28.48
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,51.12,39.65
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,64.64,51.67
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,78.05,63.37
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,93.07,76.22
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,107.98,88.73
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,121.98,100.26
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,138.94,114.13
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,142.06,116.14
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,152.57,124.36
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,166.49,135.33
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,187.2,151.77
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,191.24,154.68
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,191.31,154.4
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,199.07,160.14
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,234.75,175.51
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,196.11,127.52
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,233.16,139.68
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,291.3,187.88
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,349.32,238.21
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,406.23,288.44
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,462.62,337.61
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,517.54,384.58
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,571.26,429.39
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,622.48,472.08
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,672.0,512.61
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,717.28,548.32
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,759.94,581.42
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,799.83,612.57
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,836.91,640.61
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,869.72,664.71
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,899.33,686.66
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,922.91,705.19
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,942.93,721.45
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,958.68,733.52
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,970.76,743.22
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,974.4,748.32
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,974.33,751.07
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,968.75,748.7
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,972.36,752.95
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,952.22,742.04
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,928.76,729.02
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,896.67,709.53
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,861.77,687.55
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,811.55,653.24
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,759.54,616.28
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,697.3,569.6
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,628.86,515.4
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,531.14,434.71
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,437.18,351.06
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,290.78,177.87
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,105.3,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,9.44,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,20.48,8.63
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,31.27,21.19
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,38.1,27.9
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,44.99,34.37
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,49.01,38.05
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,59.58,47.35
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,78.81,64.07
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,97.63,80.13
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,117.63,96.93
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,131.42,108.16
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,142.7,117.11
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,153.72,125.75
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,175.71,143.41
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,196.8,160.06
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,123.27,98.58
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,89.9,70.45
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,92.76,72.59
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,122.78,74.54
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,179.74,101.72
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,237.54,142.62
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,295.44,189.81
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,353.63,239.51
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,411.03,288.85
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,468.02,337.0
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,523.13,382.48
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,577.2,425.74
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,629.12,467.19
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,679.39,506.42
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,726.66,542.67
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,771.7,576.67
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,812.42,606.28
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,850.26,632.8
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,882.13,655.28
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,910.6,675.56
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,934.64,694.06
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,955.08,710.35
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,967.59,720.45
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,976.3,728.23
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,979.15,733.09
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,991.49,744.63
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,980.55,739.38
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,965.89,731.86
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,942.69,720.73
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,916.14,707.14
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,880.6,685.53
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,836.78,657.47
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,781.58,620.92
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,724.98,581.8
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,641.96,519.7
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,559.48,455.04
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,454.95,370.2
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,354.38,282.67
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,214.44,119.0
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,43.19,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,19.44,7.38
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,32.64,22.4
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,40.9,30.39
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,49.13,38.03
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,44.63,34.16
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,46.74,35.99
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,63.27,50.44
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,79.27,64.17
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,97.32,79.46
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,115.05,94.23
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,129.14,105.69
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,143.07,116.9
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,158.39,129.13
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,173.51,141.06
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,189.71,153.76
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,214.78,173.57
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,223.57,179.97
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,238.01,180.71
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,192.35,127.73
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,235.12,142.21
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,292.23,189.23
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,349.5,238.72
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,406.18,288.59
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,462.44,337.53
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,516.59,383.91
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,569.63,428.28
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,620.71,469.96
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,670.18,509.4
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,715.4,544.95
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,758.09,577.97
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,797.83,607.75
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,834.79,633.92
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,867.94,657.61
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,897.95,679.17
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,921.54,697.72
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,941.6,714.26
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,955.6,725.41
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,965.89,734.24
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,983.0,749.05
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,983.22,752.38
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,975.8,750.69
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,964.69,746.59
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,942.48,734.3
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,916.93,719.59
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,882.76,698.8
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,852.59,680.41
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,799.24,643.37
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,744.44,603.91
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,670.52,547.87
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,596.91,489.2
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,491.45,401.81
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,390.07,311.06
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,236.68,117.28
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,54.13,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,8.65,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,18.89,6.34
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,28.96,19.17
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,35.53,25.64
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,42.18,31.85
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,46.71,35.99
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,55.48,43.73
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,58.91,46.59
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,62.33,49.37
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,64.85,51.29
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,67.34,53.17
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,77.07,61.26
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,79.53,63.03
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,80.86,63.84
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,82.09,64.57
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,83.65,65.59
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,85.08,66.5
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,87.21,68.0
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,114.74,68.89
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,173.35,96.12
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,232.79,138.02
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,291.89,186.38
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,351.17,237.4
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,410.04,288.98
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,468.44,339.54
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,525.13,386.93
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,580.73,432.04
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,634.15,474.93
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,685.88,515.42
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,734.11,552.64
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,780.02,587.45
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,822.36,617.52
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,861.81,644.8
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,897.24,669.55
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,929.4,692.11
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,955.5,711.77
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,977.95,729.18
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,993.68,740.84
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,1005.54,750.12
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,1011.14,756.56
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,1012.89,760.65
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,1006.21,759.26
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,995.82,755.54
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,976.66,745.55
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,966.47,741.77
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,931.91,721.22
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,894.53,698.31
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,842.73,663.57
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,789.1,626.13
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,714.47,571.37
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,648.33,519.87
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,543.44,435.56
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,442.89,346.01
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,227.82,92.42
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,7.87,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,17.65,4.76
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,27.35,17.65
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,33.56,23.79
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,39.88,29.68
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,44.77,34.14
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,53.72,42.0
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,80.77,65.55
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,113.78,93.78
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,85.64,68.9
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,66.92,52.36
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,68.8,53.7
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,79.04,62.1
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,81.21,63.61
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,83.23,65.0
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,84.43,65.69
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,85.5,66.3
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,86.15,66.56
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,110.83,66.03
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,168.85,92.56
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,227.64,133.86
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,286.58,181.93
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,345.53,232.54
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,403.64,283.34
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,461.3,333.18
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,517.12,379.96
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,571.68,424.4
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,624.22,466.86
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,675.11,507.05
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,722.74,544.19
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,768.06,578.99
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,809.66,610.36
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,848.42,638.92
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,882.4,662.96
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,913.1,684.76
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,938.2,704.01
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,959.69,721.0
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,974.95,732.92
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,986.4,742.48
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,991.25,748.41
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,992.33,751.99
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,985.85,749.22
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,975.7,744.15
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,955.57,733.42
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,944.53,729.05
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,911.11,708.71
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,874.85,685.97
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,823.01,652.32
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,769.41,615.8
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,698.16,562.63
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,634.97,512.5
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,530.86,427.89
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,431.24,337.01
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,220.28,64.7
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,7.87,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,16.86,3.42
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,25.78,16.24
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,32.08,22.46
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,41.69,31.27
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,43.19,32.72
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,53.25,41.59
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,63.19,50.17
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,73.07,58.54
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,99.25,80.84
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,124.52,101.93
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,147.05,120.33
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,166.1,135.52
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,111.34,89.14
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,80.47,62.88
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,81.76,63.71
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,82.93,64.4
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,83.39,64.38
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,106.86,63.29
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,165.39,89.3
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,224.69,130.15
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,283.88,177.62
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,343.21,227.6
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,401.24,276.91
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,458.65,324.85
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,515.01,370.8
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,570.15,414.42
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,622.8,456.06
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,673.7,495.46
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,719.98,529.64
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,763.41,561.04
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,804.01,590.17
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,841.72,616.46
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,875.16,640.27
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,905.31,662.02
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,929.2,680.47
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,949.45,696.77
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,963.23,707.62
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,973.24,716.2
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,976.87,721.88
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,976.75,725.3
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,967.91,721.63
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,968.26,724.34
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,947.03,714.67
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,922.46,702.71
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,885.06,680.42
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,844.97,655.64
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,790.75,620.2
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,742.32,587.41
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,664.84,529.79
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,588.02,469.66
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,480.37,382.95
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,377.53,289.93
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,193.31,26.14
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,13.81,0.92
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,29.32,19.15
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,38.42,27.97
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,47.44,36.31
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,61.79,49.13
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,80.34,65.38
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,94.37,77.39
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,104.91,86.15
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,124.43,102.24
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,138.86,113.69
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,106.39,85.65
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,87.66,69.4
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,89.21,70.37
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,90.66,71.25
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,91.58,71.69
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,92.41,72.06
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,99.39,77.38
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,118.28,73.58
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,174.37,98.24
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,231.41,137.27
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,288.57,182.98
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,346.1,231.45
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,403.2,280.54
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,460.0,328.77
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,514.82,373.87
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,568.74,416.97
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,620.16,457.74
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,669.93,496.26
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,716.53,530.8
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,760.84,562.89
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,800.61,593.18
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,837.52,620.15
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,870.1,643.04
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,899.43,663.82
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,922.69,681.72
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,942.36,697.45
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,956.4,708.24
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,966.71,716.75
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,968.36,720.8
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,979.44,731.45
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,970.46,728.7
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,957.78,723.67
