Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,934.44,710.77
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,907.77,695.51
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,871.22,673.3
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,838.8,653.49
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,782.9,616.53
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,725.68,577.0
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,648.84,519.41
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,572.58,459.19
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,463.46,370.75
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,359.32,274.74
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,182.88,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,13.73,0.0
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,27.33,17.39
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,37.87,27.47
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,48.37,37.12
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,58.96,46.63
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,66.73,53.44
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,70.53,56.59
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,81.1,65.53
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,95.14,77.14
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,109.02,88.38
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,132.46,107.65
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,155.31,126.11
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,164.87,133.09
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,181.73,145.97
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,189.32,151.42
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,205.67,163.93
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,136.55,107.24
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,121.35,76.47
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,176.95,100.6
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,233.52,138.94
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,290.13,183.85
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,347.08,231.47
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,403.46,279.52
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,459.56,326.72
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,514.08,371.05
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,567.76,413.39
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,618.65,453.17
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,667.94,490.72
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,712.85,523.44
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,755.28,553.62
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,794.55,582.19
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,831.01,607.1
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,863.61,629.68
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,893.05,650.26
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,915.17,667.14
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,933.7,681.9
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,960.39,701.22
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,970.35,709.66
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,971.08,713.42
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,967.93,714.87
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,957.82,711.84
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,944.02,706.45
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,919.06,693.15
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,897.8,682.29
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,858.64,658.94
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,817.02,633.17
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,758.86,594.87
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,699.44,553.85
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,618.58,494.3
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,538.42,431.87
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,428.98,342.53
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,324.84,245.02
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,164.55,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,13.69,0.0
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,27.78,17.65
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,36.96,26.64
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,46.08,35.09
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,51.76,40.28
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,57.44,45.28
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,64.45,51.28
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,81.73,66.09
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,93.79,75.99
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,105.75,85.61
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,130.22,105.58
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,154.03,124.58
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,170.81,137.44
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,184.53,147.63
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,194.0,154.6
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,190.43,151.07
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,129.91,101.67
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,116.68,73.18
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,172.9,97.07
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,230.0,135.64
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,287.22,181.11
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,344.64,229.32
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,401.53,278.09
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,458.05,326.03
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,512.65,370.82
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,566.25,413.54
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,617.2,454.0
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,666.46,492.24
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,714.2,527.82
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,760.04,561.31
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,800.79,590.6
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,838.72,616.67
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,871.51,639.53
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,901.0,660.28
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,924.79,678.16
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,944.97,693.85
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,958.59,703.99
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,968.44,711.84
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,971.08,715.93
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,969.97,717.73
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,973.93,721.99
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,961.29,715.28
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,938.51,702.64
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,912.38,687.68
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,873.7,664.15
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,832.32,638.16
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,782.34,605.4
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,724.6,565.48
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,644.7,506.35
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,565.62,444.71
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,453.78,354.91
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,347.47,253.59
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,172.93,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,13.29,0.0
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,26.96,16.76
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,35.76,25.45
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,44.52,33.55
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,49.87,38.36
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,55.23,42.97
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,80.44,64.75
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,110.99,90.69
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,125.73,102.5
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,140.16,113.85
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,149.17,120.47
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,162.44,130.48
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,113.59,89.47
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,80.01,61.25
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,90.68,69.78
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,92.13,70.65
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,91.19,69.44
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,108.2,66.09
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,165.34,89.63
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,223.37,128.23
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,281.31,173.75
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,339.46,222.08
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,397.24,271.05
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,454.6,319.08
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,510.06,364.06
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,564.43,406.88
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,616.55,447.7
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,667.0,486.33
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,711.5,518.76
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,752.88,548.21
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,792.28,577.93
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,828.83,604.27
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,861.12,626.62
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,890.17,646.92
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,912.69,663.8
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,931.61,678.53
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,944.44,688.37
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,953.54,695.97
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,967.63,707.87
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,964.97,708.87
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,954.82,704.09
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,941.0,697.0
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,916.57,683.59
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,888.84,667.85
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,856.42,648.59
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,815.37,622.75
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,756.66,584.07
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,696.78,542.83
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,616.64,484.45
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,537.33,423.29
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,424.46,332.32
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,317.34,227.55
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,118.56,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,13.0,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,25.97,15.8
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,37.23,26.69
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,46.66,35.4
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,59.34,46.65
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,76.25,61.29
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,90.3,73.27
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,104.27,84.93
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,118.07,96.05
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,134.59,109.23
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,149.86,121.34
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,164.75,132.98
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,116.29,92.11
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,91.32,70.91
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,92.24,71.38
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,93.08,71.75
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,95.22,73.04
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,113.67,72.14
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,169.06,95.45
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,225.65,133.21
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,287.5,181.4
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,343.38,227.6
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,398.64,274.42
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,453.65,320.51
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,506.95,363.77
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,559.51,405.24
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,609.49,444.4
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,657.91,481.45
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,703.42,515.66
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,746.82,547.72
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,785.26,575.84
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,820.88,600.49
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,850.26,621.0
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,888.83,647.71
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,910.54,664.3
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,928.57,678.78
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,938.68,686.87
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,944.9,692.62
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,944.18,695.06
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,939.62,695.16
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,933.04,692.99
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,915.9,683.8
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,888.3,669.63
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,857.61,653.08
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,815.4,626.97
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,770.81,598.38
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,708.41,556.17
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,644.87,511.21
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,563.73,450.53
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,483.29,386.98
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,369.38,293.19
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,266.68,188.19
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,94.49,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,12.58,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,25.64,15.45
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,33.04,23.12
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,40.52,30.13
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,45.06,34.34
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,55.14,43.25
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,66.08,52.73
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,76.95,61.96
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,96.32,78.38
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,115.3,94.18
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,137.45,112.4
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,162.35,132.62
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,175.8,142.79
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,188.9,152.53
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,174.46,140.06
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,179.11,143.29
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,118.93,93.59
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,106.25,66.8
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,165.84,91.1
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,226.27,131.83
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,286.21,179.51
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,346.12,229.88
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,405.61,281.22
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,464.58,331.55
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,521.42,378.67
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,576.97,423.42
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,630.27,466.0
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,681.79,506.22
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,727.61,541.4
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,770.41,573.73
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,811.07,603.41
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,848.76,629.57
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,881.58,652.42
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,911.03,673.07
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,934.3,690.77
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,953.86,706.21
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,967.69,716.6
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,977.68,724.66
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,980.01,728.92
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,991.53,739.6
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,981.92,734.75
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,968.51,727.6
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,944.63,715.89
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,917.37,701.69
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,878.29,677.8
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,836.47,651.27
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,785.35,617.59
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,726.29,576.26
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,644.97,514.89
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,564.52,450.6
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,444.46,351.79
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,328.43,224.95
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,125.15,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,12.95,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,26.22,15.83
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,35.04,24.94
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,43.86,33.19
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,47.72,36.76
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,57.83,45.62
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,69.74,55.94
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,81.57,65.98
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,95.58,77.57
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,109.44,88.8
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,125.82,102.14
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,141.99,115.12
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,163.9,132.42
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,190.78,153.45
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,188.26,150.65
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,182.4,145.28
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,128.62,100.89
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,108.34,69.41
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,174.02,99.33
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,231.12,137.16
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,288.24,182.12
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,345.7,230.05
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,402.4,278.47
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,458.75,326.06
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,513.42,370.66
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,567.17,413.21
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,618.34,453.49
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,667.87,491.56
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,711.83,523.74
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,753.01,553.16
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,791.83,581.57
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,827.8,606.57
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,859.48,628.34
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,900.3,656.21
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,922.43,672.72
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,940.84,687.1
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,952.93,696.52
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,961.16,703.63
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,960.68,705.9
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,956.3,705.83
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,943.9,699.57
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,927.79,690.96
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,907.76,682.08
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,877.41,665.95
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,835.72,640.56
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,791.6,612.65
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,728.34,570.32
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,663.96,525.09
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,579.25,462.02
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,495.39,395.8
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,377.65,298.27
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,260.18,168.84
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,94.66,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,12.2,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,24.33,13.94
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,34.26,24.0
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,46.52,35.21
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,53.95,41.98
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,61.28,48.44
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,76.95,62.0
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,98.98,80.77
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,112.87,92.05
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,126.65,103.02
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,145.24,118.02
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,161.33,130.72
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,118.87,94.67
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,92.51,72.22
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,93.4,72.66
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,94.23,73.02
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,93.55,72.01
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,106.43,68.59
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,162.93,91.3
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,227.63,134.84
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,283.8,178.94
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,340.11,225.89
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,395.77,273.38
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,451.16,320.19
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,504.76,364.06
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,557.33,405.86
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,607.06,445.14
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,655.14,482.26
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,699.15,514.79
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,740.72,544.84
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,778.41,572.61
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,824.23,604.55
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,855.57,626.12
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,883.61,645.62
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,904.7,661.95
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,922.09,676.06
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,934.17,685.5
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,942.48,692.65
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,940.69,694.39
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,935.03,693.77
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,922.37,688.84
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,913.3,686.46
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,885.07,671.67
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,853.77,654.52
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,811.58,628.12
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,767.05,599.21
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,703.81,555.86
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,639.51,509.66
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,553.84,444.59
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,469.24,376.69
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,350.22,276.82
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,234.26,141.25
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,83.64,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,12.14,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,24.11,13.62
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,35.65,25.26
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,47.1,35.84
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,56.78,44.55
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,66.29,52.83
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,85.87,69.75
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,107.18,87.83
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,120.21,98.51
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,135.29,110.75
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,113.73,91.94
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,99.82,79.75
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,103.28,82.11
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,106.48,84.21
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,107.24,84.44
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,107.91,84.63
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,125.44,98.47
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,154.9,109.84
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,198.12,127.59
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,245.75,159.08
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,293.31,195.57
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,342.33,235.24
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,391.01,275.72
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,440.12,316.17
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,488.28,354.6
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,536.52,392.17
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,581.0,426.85
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,624.27,459.91
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,663.65,488.63
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,700.97,515.29
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,733.69,540.44
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,763.72,563.59
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,789.16,582.7
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,811.63,599.73
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,825.61,611.86
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,836.07,621.72
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,841.25,627.02
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,842.94,630.08
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,825.22,620.91
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,812.45,615.03
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,794.12,604.41
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,772.87,591.7
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,736.96,570.23
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,698.76,546.58
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,649.87,514.32
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,599.49,479.79
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,533.24,431.13
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,445.13,363.91
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,365.19,299.13
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,286.54,232.89
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,199.98,157.69
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,104.58,54.26
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,36.06,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,10.23,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,19.74,9.86
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,35.2,24.72
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,50.33,38.47
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,64.17,50.9
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,77.74,62.83
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,83.6,67.77
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,91.76,74.56
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,108.27,88.35
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,124.61,101.76
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,141.52,115.43
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,162.4,132.2
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,169.62,137.45
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,182.83,147.6
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,178.27,143.19
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,182.72,146.2
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,160.9,127.65
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,158.52,113.7
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,203.94,133.55
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,251.08,164.7
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,298.86,201.49
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,343.85,238.12
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,391.05,277.22
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,438.85,316.43
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,484.51,353.0
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,529.84,388.44
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,572.66,421.8
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,614.4,453.67
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,653.58,483.49
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,691.34,511.9
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,722.25,534.87
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,750.46,555.75
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,774.17,573.73
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,794.91,589.64
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,801.62,596.93
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,809.68,605.16
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,812.82,609.03
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,812.8,610.82
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,800.9,605.05
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,785.83,597.14
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,762.96,584.02
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,737.28,568.77
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,699.23,544.08
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,658.97,517.33
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,606.5,480.88
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,530.17,425.79
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,465.72,377.93
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,401.26,327.96
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,322.34,263.62
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,243.84,197.43
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,165.21,128.52
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,75.17,30.79
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,26.0,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,8.65,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,16.84,7.42
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,33.35,23.2
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,49.36,37.77
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,64.35,51.26
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,79.0,64.17
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,83.82,68.22
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,91.06,74.24
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,105.66,86.27
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,120.14,97.93
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,136.64,111.29
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,145.38,117.98
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,161.28,130.56
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,176.71,142.59
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,189.86,152.65
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,202.61,162.3
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,162.77,129.43
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,138.51,98.4
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,186.06,118.24
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,235.38,150.89
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,284.91,189.32
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,335.84,231.12
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,386.01,273.55
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,436.41,315.82
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,485.83,356.02
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,535.29,395.29
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,581.58,432.05
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,626.55,467.07
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,664.91,496.58
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,700.45,523.56
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,733.61,549.38
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,764.05,573.07
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,792.15,594.27
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,817.47,613.45
