Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,831.97,625.9
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,842.91,636.01
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,850.67,643.22
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,854.99,648.06
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,846.09,644.38
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,833.55,638.32
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,805.88,621.86
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,785.45,610.5
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,750.98,588.37
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,714.19,564.25
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,667.92,532.68
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,620.05,498.98
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,554.22,450.89
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,488.4,400.41
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,408.29,335.21
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,329.77,268.53
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,235.55,184.4
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,125.15,39.87
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,39.18,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,10.62,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,20.47,9.9
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,34.68,24.28
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,48.48,36.96
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,59.7,47.16
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,70.7,56.9
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,76.3,61.69
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,87.18,70.91
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,102.12,83.46
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,116.92,95.67
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,135.71,111.07
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,157.72,128.93
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,169.27,137.58
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,180.51,145.88
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,186.63,150.2
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,200.98,161.18
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,154.75,123.0
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,133.91,95.14
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,182.77,115.39
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,233.37,149.19
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,284.22,188.87
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,336.31,231.91
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,387.72,275.64
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,439.37,319.21
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,489.33,360.09
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,538.93,399.66
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,585.54,436.87
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,630.74,472.26
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,676.04,507.46
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,720.17,541.36
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,755.4,569.04
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,787.75,594.5
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,706.67,534.47
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,599.58,454.12
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,646.54,492.49
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,694.07,530.64
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,790.96,604.33
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,876.9,668.28
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,869.0,664.59
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,857.4,659.04
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,838.64,648.95
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,816.48,636.42
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,769.99,607.03
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,732.48,583.68
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,683.28,549.69
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,632.62,513.58
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,565.73,463.21
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,498.95,410.93
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,414.95,342.19
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,333.15,272.13
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,237.04,184.84
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,105.8,15.04
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,38.33,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,10.62,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,20.43,9.5
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,34.64,24.18
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,48.5,36.94
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,59.47,46.93
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,71.24,57.37
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,85.65,69.87
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,99.99,82.03
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,112.9,92.74
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,125.72,103.18
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,143.07,117.29
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,158.3,129.42
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,169.87,138.37
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,181.05,146.91
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,141.14,113.32
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,114.18,90.57
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,116.86,92.46
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,126.85,90.4
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,176.6,110.47
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,228.03,144.54
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,279.49,184.91
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,331.76,228.38
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,383.33,272.43
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,435.05,316.25
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,484.97,357.38
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,534.33,397.06
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,580.82,434.37
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,625.9,469.85
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,660.96,496.98
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,691.49,520.23
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,723.36,545.37
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,752.53,568.39
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,777.88,587.97
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,800.32,605.46
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,813.5,617.13
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,823.17,626.44
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,827.95,631.54
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,829.25,634.33
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,810.87,624.17
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,797.92,617.71
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,777.42,606.09
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,754.03,592.29
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,716.95,568.77
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,677.63,543.06
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,629.78,509.18
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,580.52,473.21
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,513.06,421.37
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,424.22,351.14
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,347.13,287.09
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,271.26,221.57
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,181.64,139.74
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,75.72,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,27.1,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,10.62,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,20.34,8.94
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,33.27,22.85
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,46.04,34.62
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,55.76,43.49
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,65.35,51.99
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,83.81,67.98
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,103.99,85.16
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,117.12,95.96
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,132.14,108.2
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,143.09,116.82
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,147.48,119.85
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,121.72,97.75
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,99.37,78.64
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,100.19,78.99
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,100.94,79.26
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,107.0,83.78
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,119.52,93.52
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,170.93,104.32
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,223.9,139.26
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,276.83,180.48
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,330.75,225.08
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,384.07,269.84
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,437.47,314.09
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,489.46,356.39
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,540.92,397.16
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,589.44,435.57
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,636.47,472.05
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,677.43,503.8
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,719.89,536.03
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,755.81,562.83
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,788.88,587.35
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,817.16,608.65
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,849.48,631.78
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,867.0,645.93
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,880.88,657.9
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,888.95,665.09
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,893.34,669.98
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,887.8,669.07
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,878.56,665.79
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,861.48,657.16
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,840.97,646.14
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,807.16,625.31
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,770.37,601.99
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,721.59,569.27
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,662.02,527.46
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,594.94,478.96
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,528.07,428.25
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,441.39,359.23
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,357.24,288.55
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,251.49,190.12
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,122.69,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,41.02,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,10.23,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,19.83,8.11
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,30.53,20.55
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,43.55,32.57
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,51.49,39.9
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,59.33,46.91
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,69.59,55.83
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,85.72,69.67
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,97.76,79.71
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,109.7,89.52
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,132.59,108.45
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,157.76,128.97
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,164.42,133.81
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,168.19,136.28
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,125.85,100.63
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,93.88,73.67
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,91.21,71.04
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,105.51,82.41
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,162.12,92.62
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,219.67,129.78
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,277.41,175.19
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,335.39,223.99
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,392.11,273.05
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,448.39,321.3
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,502.74,366.53
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,555.87,409.48
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,606.83,450.31
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,656.09,488.85
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,696.99,520.54
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,743.22,554.94
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,781.33,583.37
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,816.43,609.12
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,846.72,630.72
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,873.61,650.12
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,893.28,665.53
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,909.21,678.64
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,918.06,686.12
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,923.02,691.2
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,926.62,696.64
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,919.48,694.94
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,902.37,686.53
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,881.72,675.7
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,849.59,656.4
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,814.42,634.62
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,765.64,602.35
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,714.65,567.39
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,644.64,517.4
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,573.76,464.16
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,475.47,386.37
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,386.54,311.76
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,270.85,201.88
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,130.67,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,45.33,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,9.83,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,19.12,7.01
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,30.87,20.77
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,41.27,30.54
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,42.72,32.17
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,49.99,38.68
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,61.31,48.58
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,72.54,58.2
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,81.68,65.85
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,90.76,73.32
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,106.05,85.98
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,121.13,98.28
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,144.67,117.51
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,167.6,135.93
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,176.78,142.82
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,194.71,156.83
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,121.5,96.21
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,98.08,76.59
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,155.53,87.37
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,213.96,125.12
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,272.6,171.48
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,331.49,221.39
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,389.42,271.79
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,446.91,321.34
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,502.96,368.1
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,557.87,412.57
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,609.54,454.21
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,659.37,493.41
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,703.9,527.81
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,745.41,559.3
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,784.36,588.53
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,820.35,613.79
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,850.7,635.49
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,877.65,654.99
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,898.79,672.0
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,916.26,686.79
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,939.17,704.15
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,946.2,710.88
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,944.77,713.25
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,939.43,713.17
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,926.22,707.77
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,909.34,699.87
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,879.72,682.36
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,854.07,667.43
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,809.37,638.39
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,762.45,606.69
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,695.31,558.93
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,627.41,507.94
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,533.96,433.72
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,442.5,356.33
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,312.93,228.59
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,121.81,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,9.44,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,19.64,6.56
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,29.81,19.75
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,39.93,29.35
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,47.99,36.79
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,59.36,46.93
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,72.86,58.7
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,86.24,70.14
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,108.28,88.83
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,124.76,102.43
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,137.0,112.24
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,146.69,119.79
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,110.76,89.0
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,83.47,65.62
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,84.52,66.22
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,85.51,66.75
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,94.62,74.07
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,107.8,84.69
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,163.21,96.14
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,219.9,132.81
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,276.98,177.68
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,334.4,225.88
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,390.78,274.47
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,446.94,322.46
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,501.17,367.46
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,554.41,410.43
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,604.92,450.91
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,653.73,489.15
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,699.04,523.27
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,742.14,555.06
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,780.54,584.97
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,815.96,612.39
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,845.96,633.94
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,872.58,653.28
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,892.26,669.1
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,908.18,682.59
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,917.71,690.6
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,923.4,696.21
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,919.5,696.55
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,919.26,699.63
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,904.43,691.35
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,886.06,680.72
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,853.34,662.21
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,817.6,641.11
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,769.71,609.19
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,719.63,574.53
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,649.23,523.54
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,578.08,469.31
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,481.96,391.62
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,386.62,310.24
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,263.97,185.15
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,83.69,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,3.93,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,7.59,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,17.15,8.96
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,26.74,17.8
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,38.17,28.14
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,49.23,38.01
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,60.89,48.31
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,72.46,58.38
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,89.19,72.66
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,105.66,86.47
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,124.28,101.88
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,142.6,116.82
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,158.77,129.75
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,180.47,147.13
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,167.31,135.56
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,171.33,138.33
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,129.26,103.1
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,108.84,85.86
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,163.73,97.67
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,219.93,134.03
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,275.45,177.63
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,331.64,224.92
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,387.42,273.23
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,442.93,320.92
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,496.65,365.71
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,549.5,408.59
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,599.66,449.15
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,648.11,487.5
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,692.15,521.85
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,733.62,553.72
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,770.52,581.72
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,804.43,607.26
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,834.51,629.21
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,861.35,648.84
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,880.58,664.17
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,896.08,677.18
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,906.08,685.56
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,912.31,691.56
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,915.34,696.66
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,907.99,694.74
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,895.31,689.28
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,879.13,681.37
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,846.88,661.67
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,811.63,639.46
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,766.93,609.65
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,720.0,577.07
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,649.63,525.91
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,578.6,471.48
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,485.83,395.79
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,395.35,317.23
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,266.4,178.42
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,85.25,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,8.65,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,17.91,3.76
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,29.7,19.66
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,41.35,30.67
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,46.76,35.84
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,55.95,44.11
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,69.17,55.7
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,82.27,66.94
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,94.64,77.33
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,106.89,87.44
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,123.25,100.88
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,139.4,113.93
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,157.2,127.94
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,164.55,133.11
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,186.65,150.58
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,196.65,158.01
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,132.29,104.98
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,101.78,79.6
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,159.08,91.23
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,217.3,128.17
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,275.52,173.74
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,333.99,222.97
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,391.67,272.39
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,448.88,320.83
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,503.72,366.51
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,557.42,410.03
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,608.71,451.27
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,658.18,490.17
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,707.2,528.07
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,754.49,564.09
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,794.73,595.01
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,831.95,622.52
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,863.84,645.27
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,892.26,665.77
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,914.84,683.22
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,933.68,698.36
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,945.38,707.83
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,953.2,714.92
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,953.77,718.09
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,962.81,727.26
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,950.21,720.36
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,933.88,711.12
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,905.2,696.0
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,873.25,678.2
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,827.28,648.38
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,785.98,620.8
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,718.84,573.08
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,651.1,522.08
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,550.4,441.58
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,452.51,357.29
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,302.84,186.78
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,108.9,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,8.65,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,18.02,2.57
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,27.83,17.96
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,37.64,27.38
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,44.32,33.65
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,50.98,39.7
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,69.5,56.11
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,95.75,79.04
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,101.41,83.58
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,106.85,87.85
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,111.04,90.98
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,115.09,93.96
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,149.04,122.2
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,175.82,143.93
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,186.21,151.83
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,196.23,159.39
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,126.82,101.47
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,89.75,70.29
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,148.38,82.76
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,207.84,120.79
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,266.97,167.36
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,326.27,217.56
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,385.0,269.05
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,443.18,319.67
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,499.75,367.4
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,555.17,412.85
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,607.13,455.15
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,657.11,494.91
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,701.85,528.89
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,743.19,559.56
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,782.61,590.29
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,819.06,617.28
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,733.47,554.7
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,589.91,447.14
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,766.54,583.97
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,920.0,694.78
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,932.01,703.54
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,940.17,710.89
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,940.04,713.61
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,948.43,722.43
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,937.78,718.49
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,923.41,712.12
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,895.84,696.09
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,865.03,677.46
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,821.75,649.15
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,775.99,617.86
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,715.76,573.55
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,648.4,521.21
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,547.66,439.94
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,449.81,354.24
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,246.83,135.47
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,7.87,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,16.5,0.43
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,24.42,14.83
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,32.47,22.62
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,37.93,27.74
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,47.04,35.89
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,51.08,39.42
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,55.14,42.83
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,58.24,45.33
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,61.32,47.75
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,70.62,55.48
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,73.34,57.49
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,75.51,59.03
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,77.57,60.47
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,79.06,61.44
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,80.45,62.32
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,81.65,63.05
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,83.9,64.67
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,143.58,77.65
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,203.95,115.76
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,264.16,163.1
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,324.57,214.43
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,383.6,266.19
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,441.9,316.93
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,498.84,365.64
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,554.55,412.15
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,607.5,455.26
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,658.46,495.73
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,705.76,532.53
