Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,750.39,566.59
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,790.77,595.94
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,828.04,622.05
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,860.23,644.65
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,888.93,664.9
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,911.91,682.71
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,931.12,698.17
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,943.61,707.92
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,952.2,715.25
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,953.4,718.88
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,950.75,720.11
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,939.75,715.75
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,925.14,709.0
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,899.01,693.8
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,881.38,684.35
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,838.56,656.65
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,793.36,626.14
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,727.83,578.29
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,661.33,526.91
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,561.79,447.16
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,475.86,369.59
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,245.99,110.39
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,7.47,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,15.74,0.0
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,23.34,13.9
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,33.76,23.81
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,39.29,29.05
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,44.9,34.15
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,49.07,37.81
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,53.24,41.35
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,56.41,43.93
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,66.07,52.08
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,68.97,54.29
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,71.75,56.38
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,74.26,58.22
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,76.64,59.94
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,78.17,61.07
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,79.59,62.12
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,82.44,64.25
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,85.31,66.4
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,145.19,79.98
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,205.77,118.65
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,266.39,166.88
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,327.02,219.02
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,386.58,271.83
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,445.48,323.74
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,502.37,373.09
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,557.87,420.08
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,610.39,463.51
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,660.9,504.27
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,707.33,541.11
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,750.82,575.01
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,790.98,605.19
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,828.07,631.68
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,860.08,654.81
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,888.63,675.62
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,910.61,693.09
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,928.79,708.17
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,941.58,718.35
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,950.5,726.08
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,949.27,728.11
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,944.14,727.66
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,932.53,721.4
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,929.2,721.1
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,901.17,704.29
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,869.92,684.93
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,825.85,654.54
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,779.36,621.21
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,709.47,569.3
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,647.44,520.36
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,542.26,434.64
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,440.6,342.69
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,227.25,70.36
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,7.08,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,14.91,0.0
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,22.95,13.47
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,33.8,23.81
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,40.16,29.79
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,46.53,35.58
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,70.32,56.49
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,98.42,80.79
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,112.49,92.55
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,126.14,103.75
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,138.38,113.58
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,150.34,123.04
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,155.05,126.34
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,164.95,133.95
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,112.51,89.89
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,80.48,62.84
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,82.26,64.1
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,83.91,65.22
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,144.15,78.63
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,205.77,117.35
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,267.62,166.16
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,329.43,218.9
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,389.92,272.18
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,449.74,324.57
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,507.35,374.32
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,563.36,421.58
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,616.93,466.6
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,668.48,509.17
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,715.46,546.68
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,759.58,581.4
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,800.35,613.06
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,838.0,641.19
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,870.24,664.32
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,898.94,685.05
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,921.27,702.29
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,939.75,717.05
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,951.94,726.53
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,960.19,733.5
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,906.09,698.92
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,841.33,656.51
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,847.3,663.19
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,848.92,666.36
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,859.85,677.08
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,873.53,689.59
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,822.53,654.97
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,776.62,623.05
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,703.74,568.16
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,630.55,510.02
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,513.04,413.92
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,398.76,310.09
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,205.86,21.52
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,7.47,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,15.53,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,25.38,15.36
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,35.26,25.05
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,41.98,31.38
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,48.7,37.49
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,53.28,41.52
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,57.84,45.4
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,61.07,48.01
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,69.5,55.07
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,72.3,57.18
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,75.03,59.2
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,76.82,60.41
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,78.54,61.56
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,79.79,62.32
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,90.39,70.93
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,89.09,69.39
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,87.8,67.91
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,144.11,80.15
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,202.77,116.81
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,272.54,178.0
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,340.06,238.5
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,378.25,267.35
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,435.32,313.16
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,471.17,347.31
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,485.02,361.06
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,539.26,403.0
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,597.53,447.51
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,666.67,501.24
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,727.93,549.91
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,766.35,578.86
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,801.86,604.04
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,832.37,625.84
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,859.59,645.47
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,880.06,661.65
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,896.89,675.56
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,918.75,692.08
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,925.3,698.27
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,922.92,699.72
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,916.66,698.7
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,902.35,692.2
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,884.41,683.17
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,852.62,664.91
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,824.54,648.84
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,776.95,616.73
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,727.36,581.78
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,652.3,526.18
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,577.0,467.12
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,467.26,376.56
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,361.0,277.11
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,184.77,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,18.64,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,27.46,16.93
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,38.31,27.76
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,46.78,35.71
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,55.12,43.3
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,60.52,48.07
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,65.87,52.64
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,69.79,55.84
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,73.63,58.9
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,76.26,60.97
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,78.82,62.98
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,86.61,69.34
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,87.77,69.98
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,89.04,70.73
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,90.26,71.43
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,94.02,74.3
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,89.32,70.06
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,145.86,82.48
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,205.66,120.24
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,265.03,167.3
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,324.51,218.49
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,382.86,270.45
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,440.52,321.54
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,496.5,370.39
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,551.08,416.95
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,602.6,461.01
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,652.15,502.75
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,696.28,538.76
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,737.08,571.61
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,717.97,556.75
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,663.86,515.39
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,690.54,537.25
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,715.64,557.58
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,824.97,642.24
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,907.73,701.52
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,790.13,617.29
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,610.95,481.08
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,782.44,617.66
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,932.65,727.63
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,918.03,719.28
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,899.72,709.57
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,869.01,690.42
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,841.89,673.5
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,786.48,633.99
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,729.16,591.61
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,651.66,532.07
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,573.75,468.96
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,442.55,359.92
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,319.97,244.15
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,158.93,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,6.69,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,12.94,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,27.59,16.93
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,42.28,31.29
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,53.79,42.02
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,65.12,52.31
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,73.15,59.43
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,81.04,66.21
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,85.0,69.39
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,90.83,74.1
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,93.73,76.21
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,96.57,78.24
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,94.74,76.28
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,93.2,74.59
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,94.24,75.12
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,103.52,82.61
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,92.1,72.66
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,92.11,72.39
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,147.97,84.35
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,208.04,121.97
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,267.94,169.22
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,327.97,220.65
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,386.74,272.75
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,444.86,324.06
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,501.35,372.46
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,556.5,418.45
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,608.36,461.35
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,658.24,501.68
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,705.94,539.69
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,751.39,575.37
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,791.62,605.75
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,828.75,632.28
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,859.37,654.45
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,886.37,674.22
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,908.22,691.4
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,926.27,706.15
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,935.96,714.21
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,941.7,719.79
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,951.79,729.72
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,946.26,728.94
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,929.99,719.44
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,909.97,707.36
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,877.59,687.38
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,841.98,664.61
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,795.6,633.3
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,740.91,594.3
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,662.84,535.95
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,584.6,473.89
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,461.0,371.3
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,341.75,253.27
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,130.35,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,6.69,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,12.99,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,24.92,14.52
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,35.96,25.66
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,43.43,32.73
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,50.89,39.56
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,55.74,43.87
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,60.59,48.02
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,63.46,50.32
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,71.81,57.33
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,74.59,59.41
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,77.31,61.42
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,78.18,61.71
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,79.07,62.03
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,80.38,62.83
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,90.9,71.37
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,89.89,70.21
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,88.88,69.09
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,143.87,80.4
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,203.87,117.09
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,263.42,162.97
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,323.06,212.78
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,381.9,263.83
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,440.15,314.09
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,496.22,361.16
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,550.9,405.83
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,603.29,448.09
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,653.77,487.83
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,697.63,521.14
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,738.0,551.14
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,776.65,580.24
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,812.28,605.37
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,841.62,626.36
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,867.42,645.09
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,886.73,660.63
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,913.81,681.69
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,922.39,689.01
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,926.96,693.95
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,922.95,694.34
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,914.99,692.22
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,896.62,682.99
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,881.24,675.82
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,846.8,653.97
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,809.43,629.58
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,758.2,594.56
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,705.01,556.59
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,625.25,496.39
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,545.31,432.86
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,430.83,339.02
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,321.33,225.79
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,120.47,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,6.29,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,13.05,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,23.36,13.04
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,33.69,23.66
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,40.13,29.75
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,46.64,35.65
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,50.97,39.41
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,55.32,43.04
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,63.17,49.56
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,66.44,52.01
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,69.08,53.86
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,71.65,55.63
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,73.05,56.39
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,82.88,64.18
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,84.59,65.29
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,86.19,66.32
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,88.33,67.66
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,90.32,68.87
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,144.15,79.48
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,203.86,115.11
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,263.2,160.14
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,322.69,209.26
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,381.28,259.16
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,439.27,308.18
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,495.55,354.17
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,550.54,397.73
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,602.14,438.5
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,651.74,476.77
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,697.18,510.35
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,739.73,541.09
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,778.26,570.76
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,813.69,596.58
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,844.18,618.0
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,871.2,637.23
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,891.59,653.24
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,908.23,667.0
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,917.66,674.87
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,934.97,688.22
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,932.61,689.34
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,926.32,688.11
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,910.07,678.93
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,890.12,667.29
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,856.09,647.78
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,825.63,630.19
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,774.57,595.95
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,721.62,558.87
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,642.83,500.7
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,564.09,439.23
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,448.04,345.33
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,333.9,220.11
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,128.16,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,11.02,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,22.52,11.95
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,33.67,23.31
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,41.22,30.32
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,48.75,37.04
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,53.71,41.29
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,58.65,45.37
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,62.58,48.43
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,71.91,56.01
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,74.69,58.05
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,77.42,60.02
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,79.87,61.62
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,82.22,63.12
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,83.42,63.67
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,84.58,64.17
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,93.25,70.78
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,92.95,70.09
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,145.74,80.04
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,205.2,114.76
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,264.62,159.0
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,324.07,207.03
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,382.16,255.45
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,439.6,302.92
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,495.42,347.43
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,549.9,389.45
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,601.48,428.88
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,651.13,465.81
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,692.98,495.65
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,731.05,522.12
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,768.28,549.89
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,811.91,580.68
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,840.17,600.11
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,864.75,617.42
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,883.24,630.98
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,897.85,642.28
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,904.0,648.35
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,906.11,652.04
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,899.15,650.95
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,895.45,652.17
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,872.08,641.16
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,845.18,627.6
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,806.25,605.32
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,764.42,580.27
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,702.69,539.1
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,639.07,494.68
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,552.41,431.38
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,464.22,363.35
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,347.3,268.29
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,229.06,140.03
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,79.18,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,9.44,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,22.33,11.51
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,35.45,24.83
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,45.22,33.93
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,54.96,42.74
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,64.49,51.15
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,71.06,56.75
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,75.14,60.06
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,79.18,63.24
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,82.21,65.5
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,85.16,67.66
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,86.36,68.32
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,87.56,68.98
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,96.1,75.81
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,97.09,76.29
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,98.73,77.17
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,100.29,77.99
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,149.47,88.08
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,206.28,122.67
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,263.01,166.05
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,320.39,213.71
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,376.88,262.36
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,432.98,310.43
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,486.98,355.38
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,540.0,398.34
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,590.37,438.87
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,638.92,477.05
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,685.12,513.01
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,722.03,542.05
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,758.28,569.46
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,800.84,599.96
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,830.77,621.19
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,857.27,640.23
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,875.96,655.11
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,890.82,667.64
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,899.27,674.71
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,903.82,679.35
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,897.32,677.67
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,886.89,673.47
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,874.84,667.21
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,853.14,654.21
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,815.62,631.75
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,775.26,606.56
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,719.34,567.96
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,661.63,526.21
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,578.15,462.99
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,494.76,396.16
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,376.29,295.95
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,251.88,141.44
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,93.16,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,10.23,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,21.67,10.78
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,32.81,22.74
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,39.99,29.55
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,47.19,36.1
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,61.95,49.13
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,83.41,67.75
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,101.85,83.4
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,121.55,99.83
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,135.31,110.93
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,148.73,121.58
2016,9,9,8,45,216.0,233.0,1.5,21.0,359.0,152.42,123.76
2016,9,9,9,0,339.0,243.0,1.5,22.0,446.0,153.56,123.85
2016,9,9,9,15,595.0,169.5,1.55,22.5,555.5,111.04,88.13
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,88.61,69.17
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,90.21,70.09
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,91.69,70.89
2016,9,9,10,15,879.0,102.0,1.75,25.5,762.5,142.22,80.12
2016,9,9,10,30,887.0,103.0,1.8,26.0,791.0,201.07,114.96
2016,9,9,10,45,893.5,103.5,1.85,27.0,813.0,259.92,159.42
2016,9,9,11,0,900.0,104.0,1.9,28.0,835.0,318.97,207.92
2016,9,9,11,15,903.5,105.0,1.9,28.5,848.5,377.36,257.23
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,435.16,305.49
2016,9,9,11,45,909.5,105.5,1.9,29.5,868.0,490.63,350.79
2016,9,9,12,0,912.0,105.0,1.9,30.0,874.0,544.87,393.7
2016,9,9,12,15,911.5,105.0,1.95,30.0,871.5,596.38,434.33
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,645.93,472.46
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,689.57,504.72
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,729.91,533.88
2016,9,9,13,15,878.0,116.0,2.3,31.0,823.5,767.33,561.74
2016,9,9,13,30,873.0,115.0,2.4,31.0,805.0,801.67,585.94
2016,9,9,13,45,867.0,113.0,2.5,31.0,779.0,831.02,606.58
2016,9,9,14,0,861.0,111.0,2.6,31.0,753.0,856.93,625.08
2016,9,9,14,15,851.0,109.0,2.65,30.5,720.5,875.82,640.04
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,902.21,660.22
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,910.21,667.45
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,914.23,672.38
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,908.94,672.3
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,899.71,669.75
2016,9,9,15,45,752.5,92.0,3.05,28.5,474.0,879.64,659.89
2016,9,9,16,0,728.0,88.0,3.1,28.0,426.0,862.25,651.77
2016,9,9,16,15,693.5,83.5,3.1,27.0,375.0,825.49,630.82
