Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,30,659.0,79.0,3.1,26.0,324.0,785.91,607.13
2016,9,9,16,45,610.5,73.0,3.15,25.0,272.5,728.33,569.4
2016,9,9,17,0,562.0,67.0,3.2,24.0,221.0,669.04,528.21
2016,9,9,17,15,489.5,58.0,3.1,23.0,171.5,582.28,462.94
2016,9,9,17,30,417.0,49.0,3.0,22.0,122.0,495.96,394.06
2016,9,9,17,45,303.0,36.5,2.9,21.0,79.5,370.84,288.8
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,237.02,109.59
2016,9,9,18,15,94.5,12.0,2.7,19.5,18.5,87.57,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,11.0,2.4,14.0,13.0,8.65,0.0
2016,9,10,6,15,154.0,28.0,2.45,14.5,47.0,21.17,9.97
2016,9,10,6,30,261.0,45.0,2.5,15.0,81.0,33.94,23.64
2016,9,10,6,45,342.5,58.0,2.55,15.5,126.5,43.71,32.84
2016,9,10,7,0,424.0,71.0,2.6,16.0,172.0,53.44,41.73
2016,9,10,7,15,212.0,91.0,2.55,16.5,141.5,65.52,52.47
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,80.76,65.73
2016,9,10,7,45,19.5,138.0,2.45,18.0,146.5,99.29,81.42
2016,9,10,8,0,39.0,165.0,2.4,19.0,182.0,113.5,93.06
2016,9,10,8,15,73.5,193.5,2.4,19.5,230.0,131.17,107.61
2016,9,10,8,30,108.0,222.0,2.4,20.0,278.0,148.43,121.58
2016,9,10,8,45,416.5,172.5,2.4,20.5,416.5,111.99,90.29
2016,9,10,9,0,725.0,123.0,2.4,21.0,555.0,87.88,69.55
2016,9,10,9,15,742.0,126.5,2.45,21.5,595.0,89.13,70.3
2016,9,10,9,30,759.0,130.0,2.5,22.0,635.0,98.11,77.51
2016,9,10,9,45,771.5,133.0,2.6,23.0,669.5,98.92,77.7
2016,9,10,10,0,784.0,136.0,2.7,24.0,704.0,99.73,77.9
2016,9,10,10,15,793.5,137.5,2.8,24.5,732.0,146.62,86.85
2016,9,10,10,30,803.0,139.0,2.9,25.0,760.0,202.69,120.51
2016,9,10,10,45,809.5,140.5,3.0,25.5,781.0,259.16,163.76
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,316.08,211.2
2016,9,10,11,15,819.5,143.0,3.15,26.0,815.0,371.89,259.39
2016,9,10,11,30,823.0,144.0,3.2,26.0,828.0,427.3,307.04
2016,9,10,11,45,824.5,144.5,3.3,26.5,833.0,480.83,351.81
2016,9,10,12,0,826.0,145.0,3.4,27.0,838.0,533.26,394.51
2016,9,10,12,15,825.0,145.0,3.45,27.0,835.5,582.56,434.45
2016,9,10,12,30,824.0,145.0,3.5,27.0,833.0,630.01,472.05
2016,9,10,12,45,825.0,142.0,3.6,27.0,823.5,674.1,506.63
2016,9,10,13,0,826.0,139.0,3.7,27.0,814.0,715.91,538.97
2016,9,10,13,15,820.5,138.0,3.75,27.0,795.5,752.28,566.72
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,785.57,591.96
2016,9,10,13,45,807.0,135.0,3.85,27.0,751.5,812.64,611.51
2016,9,10,14,0,799.0,133.0,3.9,27.0,726.0,836.19,628.74
2016,9,10,14,15,787.5,131.0,3.9,26.5,693.5,853.09,642.57
2016,9,10,14,30,776.0,129.0,3.9,26.0,661.0,866.19,654.01
2016,9,10,14,45,762.0,125.5,3.9,26.0,623.0,871.59,659.07
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,879.65,666.19
2016,9,10,15,15,727.5,118.0,3.85,25.5,541.5,871.14,663.04
2016,9,10,15,30,707.0,114.0,3.8,25.0,498.0,858.86,657.44
2016,9,10,15,45,682.0,109.0,3.75,24.5,451.5,837.37,645.38
2016,9,10,16,0,657.0,104.0,3.7,24.0,405.0,812.47,630.78
2016,9,10,16,15,620.5,97.5,3.6,23.5,355.0,771.32,603.87
2016,9,10,16,30,584.0,91.0,3.5,23.0,305.0,727.4,574.22
2016,9,10,16,45,535.0,83.0,3.45,22.5,255.5,667.24,531.48
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,605.34,485.46
2016,9,10,17,15,413.5,64.0,3.2,21.0,158.0,517.09,416.99
2016,9,10,17,30,341.0,53.0,3.0,20.0,110.0,427.77,344.08
2016,9,10,17,45,237.0,37.5,2.9,19.5,70.5,311.64,243.13
2016,9,10,18,0,133.0,22.0,2.8,19.0,31.0,182.41,57.59
2016,9,10,18,15,66.5,11.0,2.75,18.5,15.5,63.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,7.08,0.0
2016,9,11,6,15,118.5,28.0,2.7,15.0,42.5,21.04,9.34
2016,9,11,6,30,205.0,47.0,2.8,15.0,75.0,35.03,24.51
2016,9,11,6,45,283.0,63.0,2.9,15.5,119.0,46.7,35.42
2016,9,11,7,0,361.0,79.0,3.0,16.0,163.0,58.23,45.92
2016,9,11,7,15,180.5,90.0,2.95,16.5,132.0,64.49,51.55
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,74.31,60.08
2016,9,11,7,45,10.5,128.5,2.85,17.5,133.0,93.19,76.32
2016,9,11,8,0,21.0,156.0,2.8,18.0,165.0,111.77,91.99
2016,9,11,8,15,28.5,178.0,2.8,18.5,192.0,121.85,100.14
2016,9,11,8,30,36.0,200.0,2.8,19.0,219.0,135.3,111.04
2016,9,11,8,45,130.5,230.5,2.8,20.0,306.5,149.03,121.8
2016,9,11,9,0,225.0,261.0,2.8,21.0,394.0,167.03,135.94
2016,9,11,9,15,241.0,278.5,2.8,21.5,430.0,176.46,143.07
2016,9,11,9,30,257.0,296.0,2.8,22.0,466.0,176.01,142.06
2016,9,11,9,45,516.5,216.0,2.85,22.5,581.0,132.32,105.53
2016,9,11,10,0,776.0,136.0,2.9,23.0,696.0,99.64,78.13
2016,9,11,10,15,785.5,138.0,2.95,23.0,723.5,145.66,87.15
2016,9,11,10,30,795.0,140.0,3.0,23.0,751.0,201.58,121.05
2016,9,11,10,45,803.5,140.5,3.1,23.5,772.5,257.37,163.96
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,313.8,211.31
2016,9,11,11,15,815.5,141.5,3.3,24.0,807.0,369.01,259.5
2016,9,11,11,30,819.0,142.0,3.4,24.0,820.0,423.79,307.18
2016,9,11,11,45,822.0,142.0,3.5,24.5,825.5,477.33,352.39
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,529.89,395.64
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,578.91,435.93
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,626.08,473.92
2016,9,11,12,45,832.5,134.0,3.9,25.0,818.5,671.39,509.9
2016,9,11,13,0,841.0,127.0,4.0,25.0,811.0,707.76,539.08
2016,9,11,13,15,836.0,126.0,4.1,24.5,792.5,751.77,573.79
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,785.67,600.78
2016,9,11,13,45,824.0,122.5,4.35,24.0,748.5,813.24,621.39
2016,9,11,14,0,817.0,120.0,4.5,24.0,723.0,837.3,639.76
2016,9,11,14,15,806.5,118.0,4.5,23.5,691.0,855.26,654.62
2016,9,11,14,30,796.0,116.0,4.5,23.0,659.0,869.45,667.07
2016,9,11,14,45,781.0,113.5,4.55,22.5,620.5,875.16,674.14
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,876.95,678.69
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,869.46,676.13
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,864.59,675.61
2016,9,11,15,45,699.5,100.0,4.5,20.5,448.5,841.91,662.6
2016,9,11,16,0,672.0,96.0,4.5,20.0,401.0,815.83,647.0
2016,9,11,16,15,636.5,90.5,4.4,19.5,351.5,776.9,620.89
2016,9,11,16,30,601.0,85.0,4.3,19.0,302.0,735.23,592.01
2016,9,11,16,45,550.5,78.0,4.2,18.5,252.5,674.89,547.89
2016,9,11,17,0,500.0,71.0,4.1,18.0,203.0,612.86,500.43
2016,9,11,17,15,427.0,60.5,3.95,17.5,155.5,524.78,429.76
2016,9,11,17,30,354.0,50.0,3.8,17.0,108.0,437.2,355.89
2016,9,11,17,45,246.0,35.5,3.7,16.5,68.5,316.53,247.93
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,182.45,19.63
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,64.99,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,9.44,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.0,21.69,9.25
2016,9,12,6,30,356.0,41.0,3.8,14.0,86.0,33.66,23.36
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.0,40.04,29.67
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,46.58,35.79
2016,9,12,7,15,606.5,63.0,3.9,15.5,236.0,51.26,40.04
2016,9,12,7,30,662.0,69.0,3.9,16.0,288.0,55.97,44.15
2016,9,12,7,45,701.5,73.5,3.9,16.5,340.0,59.38,46.99
2016,9,12,8,0,741.0,78.0,3.9,17.0,392.0,67.89,54.22
2016,9,12,8,15,767.5,81.5,3.9,17.5,441.0,70.49,56.2
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,73.06,58.13
2016,9,12,8,45,813.5,87.5,3.95,18.5,536.0,74.74,59.27
2016,9,12,9,0,833.0,90.0,4.0,19.0,582.0,76.38,60.37
2016,9,12,9,15,847.5,92.5,4.0,19.0,623.0,86.45,68.81
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,88.35,70.25
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,88.71,70.25
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,89.02,70.23
2016,9,12,10,15,899.0,96.0,4.05,20.0,764.0,138.08,79.11
2016,9,12,10,30,907.0,97.0,4.1,20.0,793.0,198.11,115.34
2016,9,12,10,45,912.0,98.5,4.15,20.5,814.0,258.44,162.65
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,318.8,214.58
2016,9,12,11,15,920.5,100.5,4.25,21.0,848.5,377.79,267.29
2016,9,12,11,30,924.0,101.0,4.3,21.0,862.0,436.13,319.3
2016,9,12,11,45,923.5,102.5,4.35,21.0,867.0,492.56,368.92
2016,9,12,12,0,923.0,104.0,4.4,21.0,872.0,547.48,416.15
2016,9,12,12,15,923.5,104.0,4.45,21.0,870.0,600.05,460.37
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,650.7,502.04
2016,9,12,12,45,923.5,102.5,4.6,21.0,858.0,697.28,540.02
2016,9,12,13,0,923.0,101.0,4.7,21.0,848.0,741.32,575.45
2016,9,12,13,15,919.5,100.0,4.7,20.5,830.0,780.9,607.57
2016,9,12,13,30,916.0,99.0,4.7,20.0,812.0,817.37,635.5
2016,9,12,13,45,911.5,97.5,4.7,20.0,786.5,849.29,658.97
2016,9,12,14,0,907.0,96.0,4.7,20.0,761.0,877.75,680.06
2016,9,12,14,15,899.0,94.5,4.65,19.5,728.5,899.62,697.59
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,917.71,712.66
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,928.92,722.04
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,936.21,728.89
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,934.05,730.27
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,939.55,737.31
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,923.63,729.07
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,903.95,718.12
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,868.9,695.23
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,830.64,669.46
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.0,772.06,627.34
2016,9,12,17,0,633.0,58.0,4.1,15.0,221.0,720.34,588.19
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.0,631.32,516.69
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,542.85,441.31
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,393.82,306.0
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,226.46,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,87.79,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.36,0.0
2016,9,13,6,15,0.0,11.5,1.9,15.0,11.5,8.73,0.01
2016,9,13,6,30,0.0,20.0,2.0,15.0,20.0,15.22,7.42
2016,9,13,6,45,0.0,32.0,2.15,15.5,32.0,24.42,15.85
2016,9,13,7,0,0.0,44.0,2.3,16.0,44.0,33.64,24.22
2016,9,13,7,15,0.0,57.0,2.35,16.0,57.0,43.67,33.25
2016,9,13,7,30,0.0,70.0,2.4,16.0,70.0,53.36,41.86
2016,9,13,7,45,38.5,120.5,2.45,16.5,137.0,86.36,70.68
2016,9,13,8,0,77.0,171.0,2.5,17.0,204.0,117.1,96.98
2016,9,13,8,15,233.5,178.0,2.45,17.0,294.0,117.8,97.24
2016,9,13,8,30,390.0,185.0,2.4,17.0,384.0,120.5,99.24
2016,9,13,8,45,567.0,155.0,2.4,17.5,473.0,106.72,86.95
2016,9,13,9,0,744.0,125.0,2.4,18.0,562.0,89.9,72.17
2016,9,13,9,15,760.5,128.5,2.35,18.5,602.5,91.14,72.91
2016,9,13,9,30,777.0,132.0,2.3,19.0,643.0,100.3,80.35
2016,9,13,9,45,791.0,134.0,2.3,19.5,677.5,100.56,80.21
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,100.85,80.14
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,146.78,88.54
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,204.43,123.05
2016,9,13,10,45,835.0,138.0,2.35,21.5,790.0,261.06,166.42
2016,9,13,11,0,847.0,136.0,2.4,22.0,812.0,318.61,214.71
2016,9,13,11,15,850.5,137.0,2.35,22.0,825.0,376.14,264.78
2016,9,13,11,30,854.0,138.0,2.3,22.0,838.0,433.21,314.1
2016,9,13,11,45,861.5,135.0,2.3,22.5,845.0,488.33,360.29
2016,9,13,12,0,869.0,132.0,2.3,23.0,852.0,540.72,403.14
2016,9,13,12,15,868.0,131.5,2.2,23.0,848.5,590.04,442.88
2016,9,13,12,30,867.0,131.0,2.1,23.0,845.0,637.4,479.89
2016,9,13,12,45,865.5,129.5,2.05,23.0,834.0,681.46,513.74
2016,9,13,13,0,864.0,128.0,2.0,23.0,823.0,723.06,544.99
2016,9,13,13,15,858.0,127.0,1.95,23.0,804.0,767.3,577.06
2016,9,13,13,30,852.0,126.0,1.9,23.0,785.0,801.23,601.18
2016,9,13,13,45,846.0,123.0,1.85,23.5,759.0,829.8,619.35
2016,9,13,14,0,840.0,120.0,1.8,24.0,733.0,854.82,635.08
2016,9,13,14,15,828.5,118.0,1.8,23.5,699.5,872.48,648.96
2016,9,13,14,30,817.0,116.0,1.8,23.0,666.0,886.22,660.49
2016,9,13,14,45,803.5,112.5,1.8,23.0,627.0,892.57,666.05
2016,9,13,15,0,790.0,109.0,1.8,23.0,588.0,894.94,669.19
2016,9,13,15,15,770.0,106.0,1.8,23.0,543.5,887.76,666.14
2016,9,13,15,30,750.0,103.0,1.8,23.0,499.0,883.17,665.03
2016,9,13,15,45,722.5,98.5,1.8,23.0,450.5,859.94,651.29
2016,9,13,16,0,695.0,94.0,1.8,23.0,402.0,833.22,635.16
2016,9,13,16,15,657.5,88.5,1.75,22.5,351.5,792.3,609.47
2016,9,13,16,30,620.0,83.0,1.7,22.0,301.0,748.59,581.01
2016,9,13,16,45,565.5,76.0,1.7,21.5,249.5,684.32,536.76
2016,9,13,17,0,511.0,69.0,1.7,21.0,198.0,618.39,488.94
2016,9,13,17,15,432.5,58.5,1.5,20.0,150.0,525.24,417.34
2016,9,13,17,30,354.0,48.0,1.3,19.0,102.0,432.69,342.1
2016,9,13,17,45,235.5,33.0,1.15,18.5,63.0,304.41,226.36
2016,9,13,18,0,117.0,18.0,1.0,18.0,24.0,154.13,0.0
2016,9,13,18,15,58.5,9.0,1.05,17.5,12.0,54.91,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,3.5,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,7.0,0.6,14.0,8.0,5.51,0.0
2016,9,14,6,15,130.0,25.5,0.7,14.5,40.5,19.26,6.07
2016,9,14,6,30,229.0,44.0,0.8,15.0,73.0,33.03,22.62
2016,9,14,6,45,313.0,59.0,0.95,15.5,118.0,44.16,33.14
2016,9,14,7,0,397.0,74.0,1.1,16.0,163.0,55.2,43.23
2016,9,14,7,15,455.0,85.0,1.05,16.5,212.5,63.19,50.39
2016,9,14,7,30,513.0,96.0,1.0,17.0,262.0,71.08,57.24
2016,9,14,7,45,560.5,102.5,1.0,18.0,312.5,78.04,62.96
2016,9,14,8,0,608.0,109.0,1.0,19.0,363.0,82.01,65.96
2016,9,14,8,15,639.0,115.5,0.95,19.5,411.5,85.63,68.72
2016,9,14,8,30,670.0,122.0,0.9,20.0,460.0,89.17,71.36
2016,9,14,8,45,698.5,124.5,0.85,20.5,506.0,89.97,71.65
2016,9,14,9,0,727.0,127.0,0.8,21.0,552.0,90.82,72.01
2016,9,14,9,15,744.5,130.5,0.75,21.5,592.0,92.04,72.67
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,93.23,73.32
2016,9,14,9,45,819.0,116.0,0.65,22.5,677.0,90.33,70.58
2016,9,14,10,0,876.0,98.0,0.6,23.0,722.0,90.3,70.27
2016,9,14,10,15,884.5,99.0,0.6,23.5,750.0,137.07,77.78
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,196.39,111.76
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,255.64,156.19
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,315.06,205.01
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,373.43,254.54
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,431.15,303.18
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,486.8,349.5
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,541.18,393.64
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,592.79,435.46
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,642.38,474.87
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,687.17,510.06
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,728.97,542.53
2016,9,14,13,15,895.0,106.0,2.3,27.0,808.0,766.58,571.09
2016,9,14,13,30,890.0,105.0,2.4,27.0,789.0,801.03,595.69
2016,9,14,13,45,883.5,103.5,2.5,27.0,763.0,830.48,616.8
2016,9,14,14,0,877.0,102.0,2.6,27.0,737.0,856.44,635.7
2016,9,14,14,15,867.0,100.0,2.7,26.5,704.0,875.25,651.25
2016,9,14,14,30,857.0,98.0,2.8,26.0,671.0,890.26,664.52
2016,9,14,14,45,843.5,95.5,2.9,26.0,631.5,908.72,679.06
2016,9,14,15,0,830.0,93.0,3.0,26.0,592.0,912.57,683.9
2016,9,14,15,15,811.5,90.5,3.0,25.5,547.5,907.73,683.76
2016,9,14,15,30,793.0,88.0,3.0,25.0,503.0,898.96,681.09
2016,9,14,15,45,768.5,84.0,3.05,25.0,455.0,878.73,669.59
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,854.84,655.42
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,816.74,631.48
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,783.06,609.88
2016,9,14,16,45,623.5,65.0,3.0,23.5,252.5,723.71,568.57
2016,9,14,17,0,573.0,59.0,3.0,23.0,201.0,662.82,523.81
2016,9,14,17,15,493.5,50.5,2.65,22.0,152.0,570.89,452.27
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,479.86,376.99
2016,9,14,17,45,284.0,29.0,2.0,20.0,63.0,342.95,248.19
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,142.32,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,6.29,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,13.75,1.99
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,28.13,18.34
2016,9,15,6,45,477.5,42.5,1.8,16.0,129.0,35.1,25.11
2016,9,15,7,0,566.0,51.0,2.0,17.0,177.0,42.16,31.58
2016,9,15,7,15,309.0,87.5,2.0,17.5,159.0,63.17,50.17
2016,9,15,7,30,52.0,124.0,2.0,18.0,141.0,86.84,70.76
2016,9,15,7,45,57.5,145.0,2.0,18.5,166.5,100.51,82.34
2016,9,15,8,0,63.0,166.0,2.0,19.0,192.0,113.92,93.46
2016,9,15,8,15,142.0,188.5,2.0,19.5,257.5,125.65,102.96
2016,9,15,8,30,221.0,211.0,2.0,20.0,323.0,140.01,114.55
2016,9,15,8,45,272.0,224.0,2.0,20.5,374.0,142.93,116.4
2016,9,15,9,0,323.0,237.0,2.0,21.0,425.0,150.38,122.03
2016,9,15,9,15,598.0,162.5,2.0,21.5,540.0,107.99,86.12
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,84.5,66.13
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,85.21,66.46
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,85.86,66.73
2016,9,15,10,15,906.5,90.0,2.0,23.5,754.0,132.71,74.32
2016,9,15,10,30,914.0,91.0,2.0,24.0,782.0,193.05,109.14
2016,9,15,10,45,563.5,236.0,2.0,25.0,666.0,261.99,175.57
2016,9,15,11,0,213.0,381.0,2.0,26.0,550.0,309.98,225.67
2016,9,15,11,15,571.5,237.5,2.05,26.0,700.0,349.23,247.32
2016,9,15,11,30,930.0,94.0,2.1,26.0,850.0,431.1,306.2
2016,9,15,11,45,931.0,94.0,2.2,26.5,855.0,487.19,353.13
2016,9,15,12,0,932.0,94.0,2.3,27.0,860.0,541.81,397.7
2016,9,15,12,15,711.5,199.5,2.35,27.0,783.0,561.41,415.71
2016,9,15,12,30,491.0,305.0,2.4,27.0,706.0,555.15,412.72
2016,9,15,12,45,698.0,205.0,2.5,27.5,766.0,644.91,480.17
2016,9,15,13,0,905.0,105.0,2.6,28.0,826.0,729.73,543.64
2016,9,15,13,15,900.5,104.0,2.65,27.5,807.0,767.8,573.11
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,802.73,598.94
2016,9,15,13,45,887.5,102.5,2.8,27.0,761.5,831.66,619.76
2016,9,15,14,0,879.0,102.0,2.9,27.0,735.0,857.0,638.3
2016,9,15,14,15,869.0,100.0,2.9,27.0,701.5,875.82,651.94
2016,9,15,14,30,859.0,98.0,2.9,27.0,668.0,890.83,663.2
2016,9,15,14,45,844.0,96.5,2.95,27.0,628.5,909.06,677.2
2016,9,15,15,0,829.0,95.0,3.0,27.0,589.0,912.69,681.51
2016,9,15,15,15,810.0,92.0,3.0,26.5,544.0,906.74,680.64
2016,9,15,15,30,791.0,89.0,3.0,26.0,499.0,896.82,677.22
2016,9,15,15,45,764.0,85.5,3.0,25.5,450.0,874.75,665.45
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,848.99,650.95
2016,9,15,16,15,700.5,77.0,2.95,24.0,350.0,815.71,631.59
2016,9,15,16,30,664.0,72.0,2.9,23.0,299.0,773.53,604.92
2016,9,15,16,45,609.5,66.0,2.85,22.5,247.0,710.52,560.4
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,646.03,512.35
2016,9,15,17,15,471.5,51.0,2.5,21.0,146.0,550.15,437.39
2016,9,15,17,30,388.0,42.0,2.2,20.0,97.0,455.29,358.5
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,314.3,220.72
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,110.06,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,13.76,1.14
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,28.09,18.32
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,35.04,25.16
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,42.08,31.64
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,47.3,36.39
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,52.51,40.96
2016,9,16,7,45,376.5,117.0,1.0,17.5,240.5,82.26,66.82
2016,9,16,8,0,85.0,170.0,0.9,18.0,205.0,116.32,95.78
2016,9,16,8,15,89.0,191.0,0.8,18.5,232.0,129.43,106.31
2016,9,16,8,30,93.0,212.0,0.7,19.0,259.0,142.24,116.46
2016,9,16,8,45,208.5,224.0,0.65,20.0,341.0,147.27,119.75
2016,9,16,9,0,324.0,236.0,0.6,21.0,423.0,149.93,121.07
2016,9,16,9,15,596.0,162.5,0.5,22.0,536.5,108.15,85.74
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,84.96,66.07
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,85.67,66.28
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,86.33,66.4
2016,9,16,10,15,903.0,91.0,0.2,26.0,749.5,132.21,73.12
2016,9,16,10,30,911.0,92.0,0.1,27.0,778.0,192.44,106.27
2016,9,16,10,45,916.5,92.5,0.05,28.0,799.0,252.41,149.66
2016,9,16,11,0,922.0,93.0,0.0,29.0,820.0,312.38,197.05
2016,9,16,11,15,925.5,93.5,0.2,29.5,833.0,371.49,245.87
2016,9,16,11,30,929.0,94.0,0.4,30.0,846.0,429.91,294.15
2016,9,16,11,45,931.0,94.5,0.6,30.5,851.5,486.74,340.39
2016,9,16,12,0,933.0,95.0,0.8,31.0,857.0,542.24,384.46
2016,9,16,12,15,932.5,94.5,1.0,31.0,853.5,593.99,425.62
2016,9,16,12,30,932.0,94.0,1.2,31.0,850.0,643.64,464.39
2016,9,16,12,45,923.0,97.0,1.4,31.0,837.0,688.6,499.11
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,730.47,531.11
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,768.34,559.24
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,802.99,583.27
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,832.0,604.09
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,857.39,622.7
2016,9,16,14,15,876.5,95.5,2.15,30.5,698.5,876.32,637.67
2016,9,16,14,30,866.0,94.0,2.2,30.0,665.0,891.41,650.41
2016,9,16,14,45,851.0,92.5,2.3,30.0,625.0,898.58,657.33
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,913.02,669.27
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,907.06,668.77
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,897.11,665.88
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,875.52,653.82
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,850.25,639.11
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,810.7,615.84
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,775.57,594.68
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,713.06,551.34
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,649.14,504.58
2016,9,16,17,15,480.0,48.0,2.1,24.5,142.0,552.97,431.43
2016,9,16,17,30,396.0,39.0,1.8,23.0,93.0,458.18,353.95
2016,9,16,17,45,256.5,26.0,1.5,22.0,55.0,310.7,203.99
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,108.18,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,17.0,0.9,14.5,37.5,13.75,0.02
2016,9,17,6,30,354.0,34.0,1.0,15.0,75.0,28.02,18.08
2016,9,17,6,45,450.0,43.0,1.1,16.0,122.5,35.36,25.29
2016,9,17,7,0,546.0,52.0,1.2,17.0,170.0,42.79,32.11
2016,9,17,7,15,285.5,84.0,1.1,17.5,147.0,60.62,47.92
2016,9,17,7,30,25.0,116.0,1.0,18.0,124.0,81.73,66.28
2016,9,17,7,45,30.5,136.0,0.95,19.0,147.5,94.87,77.24
2016,9,17,8,0,36.0,156.0,0.9,20.0,171.0,107.77,87.73
2016,9,17,8,15,60.5,182.5,0.8,21.0,211.5,124.28,100.98
2016,9,17,8,30,85.0,209.0,0.7,22.0,252.0,140.4,113.6
2016,9,17,8,45,94.5,231.5,0.6,23.0,283.0,153.8,123.69
2016,9,17,9,0,104.0,254.0,0.5,24.0,314.0,166.87,133.29
2016,9,17,9,15,484.0,171.0,0.45,25.0,479.0,110.86,86.86
2016,9,17,9,30,864.0,88.0,0.4,26.0,644.0,84.24,64.65
2016,9,17,9,45,877.5,88.0,0.4,27.0,679.0,84.67,64.65
2016,9,17,10,0,891.0,88.0,0.4,28.0,714.0,85.05,64.56
2016,9,17,10,15,898.5,89.0,0.45,28.5,742.0,129.83,71.11
2016,9,17,10,30,906.0,90.0,0.5,29.0,770.0,189.67,104.11
2016,9,17,10,45,911.5,91.0,0.55,30.0,790.5,249.61,147.66
2016,9,17,11,0,917.0,92.0,0.6,31.0,811.0,309.59,195.45
2016,9,17,11,15,920.0,92.5,0.7,31.5,823.5,368.21,243.9
2016,9,17,11,30,923.0,93.0,0.8,32.0,836.0,426.07,291.36
2016,9,17,11,45,924.5,93.0,0.9,32.5,840.5,481.91,336.27
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,536.34,378.83
2016,9,17,12,15,925.0,92.5,1.1,33.0,841.5,587.36,418.59
2016,9,17,12,30,924.0,92.0,1.2,33.0,838.0,636.23,455.86
2016,9,17,12,45,911.0,97.0,1.35,33.0,824.0,679.91,489.05
2016,9,17,13,0,898.0,102.0,1.5,33.0,810.0,720.27,519.35
2016,9,17,13,15,893.0,101.0,1.6,33.0,790.5,757.48,546.83
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,791.52,570.46
2016,9,17,13,45,880.5,98.5,1.8,33.0,744.5,819.76,590.21
2016,9,17,14,0,873.0,97.0,1.9,33.0,718.0,844.44,607.8
2016,9,17,14,15,862.5,95.5,1.95,32.5,684.5,862.91,622.35
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,877.6,634.71
2016,9,17,14,45,837.0,91.5,2.1,32.0,611.5,894.02,647.62
2016,9,17,15,0,822.0,89.0,2.2,32.0,572.0,896.1,651.36
2016,9,17,15,15,802.5,86.5,2.25,31.5,527.5,890.01,650.88
2016,9,17,15,30,783.0,84.0,2.3,31.0,483.0,880.01,647.94
2016,9,17,15,45,755.0,80.5,2.4,31.0,434.0,856.85,635.3
2016,9,17,16,0,727.0,77.0,2.5,31.0,385.0,830.08,619.98
2016,9,17,16,15,690.0,72.5,2.45,30.0,334.5,796.43,600.78
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,754.6,574.89
2016,9,17,16,45,596.5,62.0,2.35,28.0,233.0,690.01,531.19
2016,9,17,17,0,540.0,56.0,2.3,27.0,182.0,624.17,483.89
2016,9,17,17,15,455.0,47.0,2.0,26.0,134.5,527.73,409.5
2016,9,17,17,30,370.0,38.0,1.7,25.0,87.0,432.82,330.89
2016,9,17,17,45,232.5,24.5,1.45,24.0,50.5,283.83,170.81
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,87.93,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,12.96,0.0
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,26.47,16.42
2016,9,18,6,45,461.5,41.0,1.0,19.0,121.0,33.86,23.63
2016,9,18,7,0,553.0,50.0,1.1,20.0,168.0,41.32,30.4
2016,9,18,7,15,610.5,56.0,1.0,20.5,219.5,46.19,34.79
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,55.31,42.69
2016,9,18,7,45,706.0,66.5,0.8,22.0,322.0,59.09,45.72
2016,9,18,8,0,744.0,71.0,0.7,23.0,373.0,62.86,48.62
2016,9,18,8,15,771.0,74.5,0.8,24.5,422.0,65.65,50.53
2016,9,18,8,30,798.0,78.0,0.9,26.0,471.0,68.41,52.35
2016,9,18,8,45,817.5,80.5,1.0,27.5,516.5,70.27,53.39
2016,9,18,9,0,837.0,83.0,1.1,29.0,562.0,80.06,60.95
2016,9,18,9,15,852.0,85.0,1.15,30.0,602.5,81.94,62.04
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,83.71,63.05
2016,9,18,9,45,885.5,85.0,1.3,32.0,679.5,83.1,62.15
2016,9,18,10,0,904.0,83.0,1.4,33.0,716.0,82.49,61.27
2016,9,18,10,15,911.5,84.5,1.4,33.5,743.5,127.25,67.86
2016,9,18,10,30,919.0,86.0,1.4,34.0,771.0,188.11,100.92
2016,9,18,10,45,924.0,87.0,1.45,34.5,791.5,248.65,144.78
2016,9,18,11,0,929.0,88.0,1.5,35.0,812.0,309.15,193.17
2016,9,18,11,15,931.5,88.0,1.55,35.0,824.5,367.85,242.06
2016,9,18,11,30,934.0,88.0,1.6,35.0,837.0,425.68,290.05
2016,9,18,11,45,935.0,88.5,1.7,35.5,841.5,482.15,335.53
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,537.14,378.59
2016,9,18,12,15,935.0,89.0,1.85,36.0,842.5,588.94,418.75
2016,9,18,12,30,934.0,89.0,1.9,36.0,839.0,638.59,456.32
2016,9,18,12,45,925.0,91.5,1.95,36.0,826.0,683.0,489.35
2016,9,18,13,0,916.0,94.0,2.0,36.0,813.0,724.29,519.54
2016,9,18,13,15,911.5,93.5,2.0,36.0,793.5,762.78,547.0
2016,9,18,13,30,907.0,93.0,2.0,36.0,774.0,798.11,570.32
2016,9,18,13,45,899.5,91.5,2.05,36.0,747.5,826.74,589.7
2016,9,18,14,0,892.0,90.0,2.1,36.0,721.0,851.73,606.89
2016,9,18,14,15,882.0,88.5,2.1,36.0,687.0,870.89,620.05
2016,9,18,14,30,872.0,87.0,2.1,36.0,653.0,886.22,630.95
2016,9,18,14,45,858.5,85.0,2.1,36.0,613.5,893.98,637.21
2016,9,18,15,0,845.0,83.0,2.1,36.0,574.0,897.84,641.2
2016,9,18,15,15,826.0,80.5,2.05,35.5,529.5,903.14,647.17
2016,9,18,15,30,807.0,78.0,2.0,35.0,485.0,893.73,643.77
2016,9,18,15,45,781.5,74.5,2.0,34.5,436.0,873.02,633.61
2016,9,18,16,0,756.0,71.0,2.0,34.0,387.0,848.69,620.9
2016,9,18,16,15,719.5,67.0,1.75,33.0,336.0,809.82,596.96
2016,9,18,16,30,683.0,63.0,1.5,32.0,285.0,767.96,569.99
2016,9,18,16,45,629.0,57.0,1.3,31.0,233.5,711.98,532.24
2016,9,18,17,0,575.0,51.0,1.1,30.0,182.0,648.32,486.72
2016,9,18,17,15,489.0,43.0,1.1,28.5,133.5,552.14,417.34
2016,9,18,17,30,403.0,35.0,1.1,27.0,85.0,457.73,341.85
2016,9,18,17,45,254.5,22.5,1.1,26.0,48.5,296.28,154.9
2016,9,18,18,0,106.0,10.0,1.1,25.0,12.0,96.04,0.0
2016,9,18,18,15,53.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,20.0,31.0,13.74,0.0
2016,9,19,6,30,246.0,36.0,1.4,21.0,62.0,27.38,16.78
2016,9,19,6,45,339.0,48.5,1.6,22.0,107.0,36.99,25.9
2016,9,19,7,0,432.0,61.0,1.8,23.0,152.0,48.95,36.49
2016,9,19,7,15,492.5,70.0,1.75,23.5,201.5,55.58,42.37
2016,9,19,7,30,553.0,79.0,1.7,24.0,251.0,62.15,47.99
2016,9,19,7,45,601.0,84.5,1.65,24.5,301.5,65.92,51.05
2016,9,19,8,0,649.0,90.0,1.6,25.0,352.0,69.71,54.04
2016,9,19,8,15,679.5,95.0,1.6,26.0,400.0,72.83,56.27
2016,9,19,8,30,710.0,100.0,1.6,27.0,448.0,75.9,58.41
2016,9,19,8,45,737.5,102.5,1.65,28.5,493.5,77.25,58.98
2016,9,19,9,0,765.0,105.0,1.7,30.0,539.0,85.14,64.89
2016,9,19,9,15,781.5,107.5,1.7,30.5,579.0,86.29,65.5
2016,9,19,9,30,798.0,110.0,1.7,31.0,619.0,87.43,66.12
2016,9,19,9,45,813.5,111.0,1.75,31.5,654.0,87.6,65.96
2016,9,19,10,0,829.0,112.0,1.8,32.0,689.0,87.81,65.86
2016,9,19,10,15,838.0,114.0,1.9,32.5,716.5,129.82,72.44
2016,9,19,10,30,847.0,116.0,2.0,33.0,744.0,188.57,104.82
2016,9,19,10,45,856.5,115.0,2.1,33.5,765.5,252.22,151.09
2016,9,19,11,0,866.0,114.0,2.2,34.0,787.0,309.23,196.82
2016,9,19,11,15,869.5,115.0,2.3,34.0,799.5,365.89,244.31
2016,9,19,11,30,873.0,116.0,2.4,34.0,812.0,421.94,291.24
2016,9,19,11,45,878.0,114.5,2.5,34.5,818.0,476.02,335.23
2016,9,19,12,0,883.0,113.0,2.6,35.0,824.0,529.06,377.26
2016,9,19,12,15,882.5,112.5,2.7,35.0,820.5,578.64,416.51
2016,9,19,12,30,882.0,112.0,2.8,35.0,817.0,626.23,453.37
2016,9,19,12,45,878.5,111.5,2.9,35.0,805.5,669.69,486.57
2016,9,19,13,0,875.0,111.0,3.0,35.0,794.0,710.49,517.29
2016,9,19,13,15,870.0,110.5,3.05,34.5,774.5,747.39,545.74
2016,9,19,13,30,865.0,110.0,3.1,34.0,755.0,781.21,570.91
2016,9,19,13,45,861.0,106.5,3.2,34.0,729.5,809.71,591.06
2016,9,19,14,0,857.0,103.0,3.3,34.0,704.0,834.79,609.07
2016,9,19,14,15,845.5,101.0,3.35,33.5,670.5,861.47,629.31
2016,9,19,14,30,834.0,99.0,3.4,33.0,637.0,874.91,640.94
2016,9,19,14,45,822.5,95.5,3.45,33.0,598.5,882.7,647.79
2016,9,19,15,0,811.0,92.0,3.5,33.0,560.0,886.58,652.24
2016,9,19,15,15,790.5,89.0,3.5,32.5,515.0,878.75,650.05
2016,9,19,15,30,770.0,86.0,3.5,32.0,470.0,867.0,645.34
2016,9,19,15,45,744.0,82.0,3.5,31.5,422.0,845.02,633.6
2016,9,19,16,0,718.0,78.0,3.5,31.0,374.0,819.46,619.13
2016,9,19,16,15,679.0,73.0,3.4,30.0,323.5,783.77,597.73
2016,9,19,16,30,640.0,68.0,3.3,29.0,273.0,739.45,569.12
2016,9,19,16,45,581.5,61.5,3.25,28.5,222.0,672.57,521.57
2016,9,19,17,0,523.0,55.0,3.2,28.0,171.0,604.54,470.48
2016,9,19,17,15,434.0,45.5,3.0,27.0,124.0,504.49,392.49
