Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,345.0,36.0,2.8,26.0,77.0,406.36,308.86
2016,9,19,17,45,172.5,18.0,2.6,25.0,38.5,215.72,91.06
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.35,15.5,31.5,13.73,0.0
2016,9,20,6,30,251.0,36.0,2.5,16.0,63.0,27.39,17.04
2016,9,20,6,45,364.5,46.0,2.65,16.5,109.5,37.33,26.8
2016,9,20,7,0,478.0,56.0,2.8,17.0,156.0,45.42,34.33
2016,9,20,7,15,538.5,64.0,2.8,17.5,205.5,51.51,39.88
2016,9,20,7,30,599.0,72.0,2.8,18.0,255.0,57.58,45.21
2016,9,20,7,45,651.0,74.5,2.85,19.0,307.0,59.53,46.68
2016,9,20,8,0,703.0,77.0,2.9,20.0,359.0,61.65,48.22
2016,9,20,8,15,501.5,135.0,2.9,20.5,349.0,94.44,76.2
2016,9,20,8,30,300.0,193.0,2.9,21.0,339.0,127.35,103.73
2016,9,20,8,45,555.0,140.5,2.95,21.5,442.5,98.01,78.38
2016,9,20,9,0,810.0,88.0,3.0,22.0,546.0,74.82,58.4
2016,9,20,9,15,476.0,189.5,3.0,22.5,463.5,121.41,97.3
2016,9,20,9,30,142.0,291.0,3.0,23.0,381.0,179.68,144.96
2016,9,20,9,45,505.0,192.5,3.05,23.5,538.0,121.0,95.99
2016,9,20,10,0,868.0,94.0,3.1,24.0,695.0,87.88,68.22
2016,9,20,10,15,875.5,95.5,3.15,24.5,722.0,129.47,74.12
2016,9,20,10,30,883.0,97.0,3.2,25.0,749.0,188.39,107.13
2016,9,20,10,45,889.5,97.0,3.25,25.5,769.5,246.66,151.02
2016,9,20,11,0,896.0,97.0,3.3,26.0,790.0,305.02,199.9
2016,9,20,11,15,538.5,242.0,3.35,26.0,660.5,340.54,243.03
2016,9,20,11,30,181.0,387.0,3.4,26.0,531.0,344.84,256.8
2016,9,20,11,45,542.0,243.0,3.5,26.5,677.0,422.2,311.94
2016,9,20,12,0,903.0,99.0,3.6,27.0,823.0,527.1,390.75
2016,9,20,12,15,707.0,194.0,3.65,27.0,759.0,551.81,412.63
2016,9,20,12,30,511.0,289.0,3.7,27.0,695.0,552.88,415.13
2016,9,20,12,45,434.5,314.5,3.8,27.0,656.5,559.12,421.19
2016,9,20,13,0,358.0,340.0,3.9,27.0,618.0,548.72,414.53
2016,9,20,13,15,424.0,304.5,3.95,27.0,625.5,602.41,455.95
2016,9,20,13,30,490.0,269.0,4.0,27.0,633.0,648.25,491.58
2016,9,20,13,45,675.0,183.5,4.05,27.0,665.0,749.68,568.93
2016,9,20,14,0,860.0,98.0,4.1,27.0,697.0,830.83,628.14
2016,9,20,14,15,627.0,175.5,4.1,26.5,601.5,755.79,576.5
2016,9,20,14,30,394.0,253.0,4.1,26.0,506.0,622.0,478.74
2016,9,20,14,45,510.5,199.0,4.15,26.0,504.5,707.39,545.65
2016,9,20,15,0,627.0,145.0,4.2,26.0,503.0,781.58,601.91
2016,9,20,15,15,694.0,115.0,4.15,25.5,482.5,823.78,634.13
2016,9,20,15,30,761.0,85.0,4.1,25.0,462.0,855.63,659.28
2016,9,20,15,45,704.5,85.0,4.05,24.5,405.5,815.22,633.24
2016,9,20,16,0,648.0,85.0,4.0,24.0,349.0,766.68,601.18
2016,9,20,16,15,601.5,82.0,3.9,23.0,301.5,720.7,570.96
2016,9,20,16,30,555.0,79.0,3.8,22.0,254.0,672.06,537.35
2016,9,20,16,45,527.0,67.5,3.7,21.5,209.0,628.1,504.41
2016,9,20,17,0,499.0,56.0,3.6,21.0,164.0,582.38,467.65
2016,9,20,17,15,407.5,46.0,3.45,20.0,118.0,479.95,384.73
2016,9,20,17,30,316.0,36.0,3.3,19.0,72.0,379.51,295.19
2016,9,20,17,45,158.0,18.0,3.2,18.5,36.0,200.1,54.83
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,3.65,14.5,32.0,13.38,0.0
2016,9,21,6,30,273.0,35.0,3.8,15.0,64.0,28.69,18.0
2016,9,21,6,45,383.5,45.0,4.0,15.5,110.0,36.69,26.3
2016,9,21,7,0,494.0,55.0,4.2,16.0,156.0,44.81,33.9
2016,9,21,7,15,555.5,62.0,4.25,16.0,206.0,50.2,38.95
2016,9,21,7,30,617.0,69.0,4.3,16.0,256.0,55.62,43.84
2016,9,21,7,45,664.5,72.5,4.4,16.5,307.5,58.33,46.12
2016,9,21,8,0,712.0,76.0,4.5,17.0,359.0,66.16,52.79
2016,9,21,8,15,740.5,80.0,4.55,17.0,407.5,69.17,55.28
2016,9,21,8,30,769.0,84.0,4.6,17.0,456.0,72.14,57.69
2016,9,21,8,45,509.0,163.0,4.65,17.5,419.0,109.66,89.82
2016,9,21,9,0,249.0,242.0,4.7,18.0,382.0,151.49,125.06
2016,9,21,9,15,193.0,265.5,4.75,18.0,379.0,168.46,139.04
2016,9,21,9,30,137.0,289.0,4.8,18.0,376.0,178.58,147.21
2016,9,21,9,45,291.0,276.0,4.85,18.5,472.5,167.28,137.12
2016,9,21,10,0,445.0,263.0,4.9,19.0,569.0,155.17,126.48
2016,9,21,10,15,670.0,179.0,4.9,19.0,660.5,147.71,96.44
2016,9,21,10,30,895.0,95.0,4.9,19.0,752.0,187.93,109.2
2016,9,21,10,45,902.0,95.0,4.9,19.5,773.0,246.97,154.87
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,306.16,205.89
2016,9,21,11,15,913.0,95.5,4.85,20.0,807.0,364.65,258.56
2016,9,21,11,30,917.0,96.0,4.8,20.0,820.0,422.49,310.64
2016,9,21,11,45,714.0,193.0,4.75,20.0,758.5,460.77,348.79
2016,9,21,12,0,511.0,290.0,4.7,20.0,697.0,479.8,368.42
2016,9,21,12,15,512.0,287.5,4.75,20.0,694.5,515.78,398.78
2016,9,21,12,30,513.0,285.0,4.8,20.0,692.0,550.5,427.59
2016,9,21,12,45,714.5,191.5,4.85,20.0,748.0,640.09,499.3
2016,9,21,13,0,916.0,98.0,4.9,20.0,804.0,724.56,567.45
2016,9,21,13,15,913.5,97.0,5.0,19.5,786.0,763.99,600.37
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,800.38,629.45
2016,9,21,13,45,906.5,94.5,5.2,19.0,743.0,831.48,653.34
2016,9,21,14,0,902.0,93.0,5.3,19.0,718.0,859.13,674.88
2016,9,21,14,15,893.5,91.5,5.3,19.0,685.0,879.81,690.98
2016,9,21,14,30,885.0,90.0,5.3,19.0,652.0,896.71,704.54
2016,9,21,14,45,874.5,87.5,5.35,19.0,613.0,906.86,713.73
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,923.9,728.14
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,918.45,726.85
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,908.97,722.8
2016,9,21,15,45,804.0,75.0,5.15,18.0,434.5,890.05,710.73
2016,9,21,16,0,781.0,71.0,5.1,18.0,385.0,867.41,695.7
2016,9,21,16,15,742.5,66.5,4.95,17.5,332.5,825.92,666.78
2016,9,21,16,30,704.0,62.0,4.8,17.0,280.0,781.34,634.37
2016,9,21,16,45,646.5,56.0,4.7,17.0,227.5,722.65,588.41
2016,9,21,17,0,589.0,50.0,4.6,17.0,175.0,655.77,533.39
2016,9,21,17,15,490.5,41.5,4.35,16.5,125.5,547.99,443.29
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,442.47,343.63
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,226.95,9.41
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,18.0,3.7,14.0,30.5,13.72,0.0
2016,9,22,6,30,256.0,36.0,3.8,14.0,61.0,27.38,16.81
2016,9,22,6,45,360.5,47.0,3.95,14.5,107.0,38.25,27.72
2016,9,22,7,0,465.0,58.0,4.1,15.0,153.0,47.01,35.95
2016,9,22,7,15,530.5,66.0,4.05,15.0,203.0,53.06,41.64
2016,9,22,7,30,596.0,74.0,4.0,15.0,253.0,59.12,47.13
2016,9,22,7,45,649.0,77.5,4.0,15.5,305.5,61.72,49.31
2016,9,22,8,0,702.0,81.0,4.0,16.0,358.0,64.46,51.52
2016,9,22,8,15,732.5,85.0,3.95,16.5,407.0,67.22,53.68
2016,9,22,8,30,763.0,89.0,3.9,17.0,456.0,75.65,60.76
2016,9,22,8,45,793.0,89.5,3.85,17.5,503.0,76.05,60.79
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,76.56,60.92
2016,9,22,9,15,838.5,92.5,3.8,18.5,590.5,78.09,61.94
2016,9,22,9,30,854.0,95.0,3.8,19.0,631.0,79.59,62.94
2016,9,22,9,45,875.5,92.5,3.85,19.5,668.0,87.26,69.19
2016,9,22,10,0,897.0,90.0,3.9,20.0,705.0,86.41,68.19
2016,9,22,10,15,905.0,91.5,3.9,20.0,732.5,127.5,73.9
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,188.21,108.23
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,248.2,154.17
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,308.24,205.5
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,367.36,258.33
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,425.67,310.45
2016,9,22,11,45,932.5,94.0,4.05,21.5,830.0,481.49,359.15
2016,9,22,12,0,933.0,94.0,4.1,22.0,834.0,535.73,405.24
2016,9,22,12,15,932.0,94.0,4.1,22.0,830.0,587.37,448.73
2016,9,22,12,30,931.0,94.0,4.1,22.0,826.0,636.84,489.42
2016,9,22,12,45,926.5,94.5,4.1,22.0,813.5,682.18,526.06
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,724.67,559.8
2016,9,22,13,15,916.5,94.0,4.05,22.0,781.0,762.02,589.04
2016,9,22,13,30,911.0,93.0,4.0,22.0,761.0,796.07,613.85
2016,9,22,13,45,900.5,93.0,4.0,22.0,733.0,823.77,634.15
2016,9,22,14,0,890.0,93.0,4.0,22.0,705.0,847.72,651.92
2016,9,22,14,15,879.0,91.0,4.0,22.0,670.5,865.31,665.36
2016,9,22,14,30,868.0,89.0,4.0,22.0,636.0,879.0,676.26
2016,9,22,14,45,851.0,87.5,4.0,22.0,595.5,884.0,681.25
2016,9,22,15,0,834.0,86.0,4.0,22.0,555.0,895.78,691.25
2016,9,22,15,15,813.5,83.5,4.05,21.5,510.0,888.67,689.62
2016,9,22,15,30,793.0,81.0,4.1,21.0,465.0,877.6,685.33
2016,9,22,15,45,759.5,78.5,4.15,21.0,415.0,850.41,668.05
2016,9,22,16,0,726.0,76.0,4.2,21.0,365.0,819.51,647.77
2016,9,22,16,15,685.0,71.0,4.15,20.0,314.0,782.12,623.98
2016,9,22,16,30,644.0,66.0,4.1,19.0,263.0,736.0,592.32
2016,9,22,16,45,576.5,60.0,4.1,18.5,211.0,661.7,536.22
2016,9,22,17,0,509.0,54.0,4.1,18.0,159.0,586.31,476.08
2016,9,22,17,15,409.0,44.0,3.9,17.5,112.5,476.55,384.68
2016,9,22,17,30,309.0,34.0,3.7,17.0,66.0,369.11,282.58
2016,9,22,17,45,154.5,17.0,3.55,16.5,33.0,188.96,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.0,1.05,12.5,31.0,11.37,0.0
2016,9,23,6,30,347.0,28.0,1.2,13.0,62.0,23.18,13.28
2016,9,23,6,45,448.5,36.5,1.35,14.0,108.5,30.27,20.84
2016,9,23,7,0,550.0,45.0,1.5,15.0,155.0,37.48,27.57
2016,9,23,7,15,609.0,51.0,1.6,15.5,205.5,46.02,35.34
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,51.39,40.12
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,54.93,43.05
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,58.48,45.88
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,61.42,48.21
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,64.31,50.47
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,65.97,51.52
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,75.49,59.28
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,77.46,60.66
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,79.33,61.96
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,80.42,62.61
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,81.45,63.22
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,120.85,68.14
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,180.39,100.81
2016,9,23,10,45,908.0,85.0,3.3,24.5,761.0,239.75,145.55
2016,9,23,11,0,912.0,86.0,3.4,25.0,780.0,298.91,195.4
2016,9,23,11,15,914.5,86.5,3.45,25.0,792.0,356.82,246.39
2016,9,23,11,30,917.0,87.0,3.5,25.0,804.0,413.87,296.68
2016,9,23,11,45,916.5,87.5,3.6,25.5,807.0,468.56,343.75
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,521.61,388.25
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,571.86,430.08
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,619.92,469.21
2016,9,23,12,45,905.5,89.5,3.85,26.0,788.5,663.16,503.88
2016,9,23,13,0,898.0,91.0,3.9,26.0,775.0,703.41,535.64
2016,9,23,13,15,892.5,90.0,3.9,25.5,755.0,739.55,564.89
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,772.47,590.02
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,799.01,609.56
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,821.89,626.67
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,839.14,641.03
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,852.61,652.99
2016,9,23,14,45,631.0,144.5,4.05,24.0,525.0,764.88,592.28
2016,9,23,15,0,417.0,204.0,4.1,24.0,437.0,639.5,499.72
2016,9,23,15,15,448.0,178.5,4.1,23.5,409.5,652.2,513.54
2016,9,23,15,30,479.0,153.0,4.1,23.0,382.0,661.99,524.62
2016,9,23,15,45,602.5,110.0,4.15,23.0,367.0,745.49,588.51
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,806.33,634.11
2016,9,23,16,15,686.5,63.0,4.1,22.0,302.0,764.77,606.47
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,727.07,580.88
2016,9,23,16,45,584.0,53.5,3.9,20.5,202.0,657.94,528.51
2016,9,23,17,0,521.0,48.0,3.8,20.0,152.0,588.01,472.5
2016,9,23,17,15,423.0,38.5,3.65,19.0,106.5,481.22,384.62
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,377.82,282.1
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,189.14,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,10.58,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,21.67,11.69
2016,9,24,6,45,476.5,34.0,1.5,16.0,108.5,28.45,19.03
2016,9,24,7,0,575.0,42.0,1.7,17.0,155.0,38.34,28.05
2016,9,24,7,15,633.5,47.0,1.85,17.5,205.5,42.99,32.35
2016,9,24,7,30,692.0,52.0,2.0,18.0,256.0,47.7,36.54
2016,9,24,7,45,731.0,56.0,2.15,19.0,307.5,51.41,39.62
2016,9,24,8,0,770.0,60.0,2.3,20.0,359.0,55.12,42.59
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.5,57.86,44.75
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,67.37,52.69
2016,9,24,8,45,843.5,68.0,2.45,22.0,501.5,69.78,54.36
2016,9,24,9,0,863.0,70.0,2.5,23.0,547.0,72.1,55.93
2016,9,24,9,15,877.5,71.5,2.6,23.5,587.0,73.87,57.15
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,75.55,58.29
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,76.19,58.46
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,76.79,58.59
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,116.41,63.44
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,177.66,96.34
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,238.61,141.29
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,299.49,191.39
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,359.27,243.08
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,418.2,293.99
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,474.77,341.59
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,529.76,386.55
2016,9,24,12,15,953.0,77.0,3.1,30.0,821.5,581.87,428.83
2016,9,24,12,30,952.0,77.0,3.1,30.0,818.0,631.75,468.31
2016,9,24,12,45,940.0,81.5,3.1,30.5,803.5,676.42,501.97
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,717.73,532.3
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,755.75,560.85
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,790.52,585.03
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,818.64,604.93
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,843.05,622.47
2016,9,24,14,15,890.0,81.5,3.2,31.0,659.5,861.04,635.56
2016,9,24,14,30,879.0,80.0,3.2,31.0,625.0,875.12,646.23
2016,9,24,14,45,863.5,78.0,3.2,31.0,584.5,880.71,651.39
2016,9,24,15,0,848.0,76.0,3.2,31.0,544.0,882.32,654.1
2016,9,24,15,15,828.0,73.5,3.15,30.5,499.0,875.29,652.14
2016,9,24,15,30,808.0,71.0,3.1,30.0,454.0,875.22,655.0
2016,9,24,15,45,779.5,68.0,3.1,29.5,405.0,852.15,642.35
2016,9,24,16,0,751.0,65.0,3.1,29.0,356.0,825.53,626.99
2016,9,24,16,15,710.5,61.0,2.8,28.0,305.0,783.01,599.21
2016,9,24,16,30,670.0,57.0,2.5,27.0,254.0,737.63,568.07
2016,9,24,16,45,608.5,51.0,2.2,26.5,203.0,675.41,521.69
2016,9,24,17,0,547.0,45.0,1.9,26.0,152.0,606.04,467.29
2016,9,24,17,15,444.5,36.0,1.75,24.5,106.0,495.89,381.18
2016,9,24,17,30,342.0,27.0,1.6,23.0,60.0,389.63,274.15
2016,9,24,17,45,171.0,13.5,1.5,22.0,30.0,154.36,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,10.23,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,21.69,11.31
2016,9,25,6,45,482.0,34.0,1.75,18.0,108.0,30.96,20.94
2016,9,25,7,0,585.0,42.0,2.0,19.0,155.0,38.43,27.85
2016,9,25,7,15,644.5,47.5,2.0,19.5,206.5,43.52,32.52
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,48.65,37.05
2016,9,25,7,45,742.5,57.0,2.05,21.0,309.5,52.35,40.09
2016,9,25,8,0,781.0,61.0,2.1,22.0,361.0,56.04,43.03
2016,9,25,8,15,807.5,63.5,2.25,23.0,410.0,58.41,44.76
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,67.51,52.17
2016,9,25,8,45,851.5,69.0,2.55,25.5,504.0,70.58,54.25
2016,9,25,9,0,869.0,72.0,2.7,27.0,549.0,73.51,56.19
2016,9,25,9,15,883.0,73.5,2.75,28.0,588.5,75.26,57.24
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,76.92,58.22
2016,9,25,9,45,910.5,74.5,2.85,30.0,663.0,77.23,58.09
2016,9,25,10,0,924.0,74.0,2.9,31.0,698.0,77.5,57.94
2016,9,25,10,15,931.0,75.0,2.85,31.5,725.0,116.3,62.35
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,177.72,94.37
2016,9,25,10,45,939.5,78.0,2.75,33.0,771.0,239.13,138.69
2016,9,25,11,0,941.0,80.0,2.7,34.0,790.0,300.05,187.72
2016,9,25,11,15,943.5,80.5,2.55,34.0,801.5,359.46,237.78
2016,9,25,11,30,946.0,81.0,2.4,34.0,813.0,417.96,286.9
2016,9,25,11,45,942.5,83.5,2.25,34.5,815.5,474.35,332.72
2016,9,25,12,0,939.0,86.0,2.1,35.0,818.0,528.82,375.43
2016,9,25,12,15,937.5,86.0,1.9,35.0,814.0,580.12,414.83
2016,9,25,12,30,936.0,86.0,1.7,35.0,810.0,629.16,451.1
2016,9,25,12,45,921.5,90.5,1.5,35.5,794.5,671.67,480.39
2016,9,25,13,0,907.0,95.0,1.3,36.0,779.0,710.63,505.89
2016,9,25,13,15,901.5,94.5,1.1,36.0,758.5,747.66,530.07
2016,9,25,13,30,896.0,94.0,0.9,36.0,738.0,781.47,549.91
2016,9,25,13,45,882.5,94.5,0.75,36.0,709.0,806.65,564.03
2016,9,25,14,0,869.0,95.0,0.6,36.0,680.0,827.98,575.53
2016,9,25,14,15,857.0,93.5,0.55,36.0,646.0,844.59,585.71
2016,9,25,14,30,845.0,92.0,0.5,36.0,612.0,867.32,599.76
2016,9,25,14,45,825.0,90.5,0.5,36.0,570.5,869.58,602.24
2016,9,25,15,0,805.0,89.0,0.5,36.0,529.0,867.7,602.61
2016,9,25,15,15,782.5,86.0,0.65,35.5,484.0,857.67,602.06
2016,9,25,15,30,760.0,83.0,0.8,35.0,439.0,843.73,598.91
2016,9,25,15,45,727.0,79.5,0.95,34.5,390.0,815.55,586.25
2016,9,25,16,0,694.0,76.0,1.1,34.0,341.0,790.47,574.87
2016,9,25,16,15,650.5,70.5,1.05,33.0,290.5,744.13,547.09
2016,9,25,16,30,607.0,65.0,1.0,32.0,240.0,695.35,516.27
2016,9,25,16,45,541.0,57.5,0.95,31.0,190.0,621.16,465.65
2016,9,25,17,0,475.0,50.0,0.9,30.0,140.0,546.19,411.15
2016,9,25,17,15,371.5,39.0,0.95,28.5,96.0,433.86,326.31
2016,9,25,17,30,268.0,28.0,1.0,27.0,52.0,324.31,215.75
2016,9,25,17,45,134.0,14.0,1.05,26.0,26.0,123.26,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,11.41,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,23.69,12.25
2016,9,26,6,45,330.5,42.5,1.0,22.0,94.0,34.57,23.55
2016,9,26,7,0,431.0,56.0,1.0,23.0,138.0,45.35,33.24
2016,9,26,7,15,497.0,65.0,1.1,24.0,187.5,52.15,39.26
2016,9,26,7,30,563.0,74.0,1.2,25.0,237.0,58.92,45.01
2016,9,26,7,45,609.0,81.0,1.3,26.0,287.5,63.89,49.04
2016,9,26,8,0,655.0,88.0,1.4,27.0,338.0,68.81,52.88
2016,9,26,8,15,687.5,93.0,1.4,28.0,386.5,72.04,55.21
2016,9,26,8,30,720.0,98.0,1.4,29.0,435.0,75.23,57.46
2016,9,26,8,45,744.0,102.0,1.4,30.0,480.0,77.55,58.94
2016,9,26,9,0,768.0,106.0,1.4,31.0,525.0,86.49,65.81
2016,9,26,9,15,785.5,109.0,1.35,31.5,565.0,88.04,66.73
2016,9,26,9,30,803.0,112.0,1.3,32.0,605.0,89.56,67.64
2016,9,26,9,45,817.0,114.0,1.3,33.0,639.0,90.34,67.81
2016,9,26,10,0,831.0,116.0,1.3,34.0,673.0,91.13,68.01
2016,9,26,10,15,840.0,117.5,1.35,34.5,700.5,126.76,71.84
2016,9,26,10,30,849.0,119.0,1.4,35.0,728.0,185.33,102.03
2016,9,26,10,45,856.5,120.0,1.45,35.5,748.5,244.07,143.4
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,303.17,189.78
2016,9,26,11,15,867.5,122.0,1.6,36.0,781.0,361.14,237.45
2016,9,26,11,30,871.0,123.0,1.7,36.0,793.0,419.83,285.55
2016,9,26,11,45,872.5,123.0,1.85,36.5,797.0,473.35,328.72
2016,9,26,12,0,874.0,123.0,2.0,37.0,801.0,525.51,369.77
2016,9,26,12,15,873.0,122.5,2.15,37.0,796.5,574.37,408.23
2016,9,26,12,30,872.0,122.0,2.3,37.0,792.0,621.16,444.36
2016,9,26,12,45,895.0,109.0,2.5,37.0,787.0,670.11,481.65
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,717.61,517.44
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,754.59,546.05
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,788.28,571.04
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,816.36,590.77
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,840.8,608.26
2016,9,26,14,15,881.5,88.5,3.15,35.5,652.5,858.29,622.34
2016,9,26,14,30,870.0,87.0,3.2,35.0,618.0,871.88,634.11
2016,9,26,14,45,856.5,84.0,3.3,35.0,578.0,878.08,640.2
2016,9,26,15,0,843.0,81.0,3.4,35.0,538.0,890.77,650.8
2016,9,26,15,15,822.0,78.0,3.35,34.5,492.5,882.46,648.0
2016,9,26,15,30,801.0,75.0,3.3,34.0,447.0,870.17,642.69
2016,9,26,15,45,759.5,74.5,3.3,34.0,395.5,838.06,622.82
2016,9,26,16,0,718.0,74.0,3.3,34.0,344.0,802.1,599.91
2016,9,26,16,15,674.5,68.5,2.9,32.5,293.0,762.19,574.94
2016,9,26,16,30,631.0,63.0,2.5,31.0,242.0,713.33,542.05
2016,9,26,16,45,552.0,56.5,2.15,30.0,190.0,628.48,480.47
2016,9,26,17,0,473.0,50.0,1.8,29.0,138.0,542.96,415.17
2016,9,26,17,15,368.5,38.5,1.65,27.5,93.5,429.48,325.93
2016,9,26,17,30,264.0,27.0,1.5,26.0,49.0,314.94,199.36
2016,9,26,17,45,132.0,13.5,1.35,25.0,24.5,120.81,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,75.0,14.0,1.25,20.5,20.5,11.02,0.0
2016,9,27,6,30,150.0,28.0,1.2,21.0,41.0,21.16,9.96
2016,9,27,6,45,221.5,47.0,1.15,21.5,81.0,35.13,24.01
2016,9,27,7,0,293.0,66.0,1.1,22.0,121.0,48.84,36.34
2016,9,27,7,15,354.0,81.0,1.2,22.5,167.5,59.5,45.8
2016,9,27,7,30,415.0,96.0,1.3,23.0,214.0,69.97,54.87
2016,9,27,7,45,452.5,109.0,1.45,24.0,261.0,78.64,62.03
2016,9,27,8,0,490.0,122.0,1.6,25.0,308.0,87.07,68.81
2016,9,27,8,15,524.5,131.5,1.5,26.0,354.0,93.05,73.34
2016,9,27,8,30,559.0,141.0,1.4,27.0,400.0,98.89,77.66
2016,9,27,8,45,582.5,149.0,1.35,28.0,442.5,103.45,80.85
2016,9,27,9,0,606.0,157.0,1.3,29.0,485.0,109.38,85.11
2016,9,27,9,15,626.0,163.0,1.4,29.5,524.0,111.62,86.52
2016,9,27,9,30,646.0,169.0,1.5,30.0,563.0,113.83,87.93
2016,9,27,9,45,732.5,143.5,1.6,31.0,614.0,98.66,75.15
2016,9,27,10,0,819.0,118.0,1.7,32.0,665.0,92.17,69.49
2016,9,27,10,15,828.5,119.5,1.8,32.5,691.5,126.44,72.97
2016,9,27,10,30,838.0,121.0,1.9,33.0,718.0,184.38,102.93
2016,9,27,10,45,808.0,139.0,2.05,33.5,727.5,246.86,149.0
2016,9,27,11,0,778.0,157.0,2.2,34.0,737.0,305.85,196.91
2016,9,27,11,15,782.0,158.0,2.3,34.0,749.0,359.65,241.54
2016,9,27,11,30,786.0,159.0,2.4,34.0,761.0,413.07,285.95
2016,9,27,11,45,761.5,171.5,2.55,34.0,757.0,460.78,326.05
2016,9,27,12,0,737.0,184.0,2.7,34.0,753.0,507.92,364.49
2016,9,27,12,15,735.5,184.0,2.75,34.0,749.0,553.76,400.66
2016,9,27,12,30,734.0,184.0,2.8,34.0,745.0,597.75,434.65
2016,9,27,12,45,768.5,164.0,2.9,34.5,743.0,644.8,469.68
2016,9,27,13,0,803.0,144.0,3.0,35.0,741.0,688.84,502.16
2016,9,27,13,15,795.5,142.5,3.05,34.5,721.0,721.53,527.77
2016,9,27,13,30,788.0,141.0,3.1,34.0,701.0,750.95,550.96
2016,9,27,13,45,751.5,149.5,3.15,34.0,666.5,769.04,564.56
2016,9,27,14,0,715.0,158.0,3.2,34.0,632.0,778.28,572.17
2016,9,27,14,15,699.5,154.0,3.2,33.5,598.0,787.59,580.92
2016,9,27,14,30,684.0,150.0,3.2,33.0,564.0,793.02,586.99
2016,9,27,14,45,667.5,144.0,3.2,33.0,525.5,791.62,587.39
2016,9,27,15,0,651.0,138.0,3.2,33.0,487.0,786.42,585.37
2016,9,27,15,15,624.0,131.5,3.15,32.5,443.0,767.32,574.8
2016,9,27,15,30,597.0,125.0,3.1,32.0,399.0,744.44,561.57
2016,9,27,15,45,584.5,112.5,3.05,31.5,355.5,725.18,550.62
2016,9,27,16,0,572.0,100.0,3.0,31.0,312.0,702.71,536.97
2016,9,27,16,15,524.5,91.0,2.8,30.0,263.0,648.43,500.16
2016,9,27,16,30,477.0,82.0,2.6,29.0,214.0,585.52,455.53
2016,9,27,16,45,435.5,68.0,2.4,28.0,169.5,533.54,416.63
2016,9,27,17,0,394.0,54.0,2.2,27.0,125.0,474.41,369.49
2016,9,27,17,15,293.5,39.5,1.95,25.5,82.5,360.19,276.81
2016,9,27,17,30,193.0,25.0,1.7,24.0,40.0,245.11,143.33
2016,9,27,17,45,96.5,12.5,1.5,23.0,20.0,90.11,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,14.5,2.05,15.5,21.5,11.41,0.0
2016,9,28,6,30,167.0,29.0,2.2,16.0,43.0,21.94,10.34
2016,9,28,6,45,264.5,44.5,2.4,16.5,84.5,33.6,23.17
2016,9,28,7,0,362.0,60.0,2.6,17.0,126.0,45.24,33.94
2016,9,28,7,15,428.0,71.0,2.55,17.5,173.5,53.48,41.49
2016,9,28,7,30,494.0,82.0,2.5,18.0,221.0,64.38,51.14
2016,9,28,7,45,551.0,87.5,2.45,19.0,271.0,68.03,54.13
2016,9,28,8,0,608.0,93.0,2.4,20.0,321.0,71.78,57.07
2016,9,28,8,15,641.5,98.5,2.35,20.5,368.5,75.18,59.74
2016,9,28,8,30,675.0,104.0,2.3,21.0,416.0,78.54,62.32
2016,9,28,8,45,700.0,108.5,2.3,22.0,459.5,81.01,63.98
2016,9,28,9,0,725.0,113.0,2.3,23.0,503.0,83.45,65.58
2016,9,28,9,15,743.0,116.5,2.3,23.5,542.5,85.06,66.62
2016,9,28,9,30,761.0,120.0,2.3,24.0,582.0,86.65,67.64
2016,9,28,9,45,772.5,123.5,2.3,25.0,614.5,95.53,74.58
2016,9,28,10,0,784.0,127.0,2.3,26.0,647.0,97.02,75.35
2016,9,28,10,15,794.0,129.0,2.35,26.5,674.0,129.44,78.48
2016,9,28,10,30,804.0,131.0,2.4,27.0,701.0,185.79,108.24
2016,9,28,10,45,787.0,143.5,2.5,27.5,714.0,245.16,152.52
2016,9,28,11,0,770.0,156.0,2.6,28.0,727.0,297.44,196.09
2016,9,28,11,15,774.0,157.0,2.7,28.0,739.0,355.68,245.24
2016,9,28,11,30,778.0,158.0,2.8,28.0,751.0,408.57,290.45
2016,9,28,11,45,761.0,167.5,2.95,28.5,749.5,456.69,331.2
2016,9,28,12,0,744.0,177.0,3.1,29.0,748.0,504.95,370.72
2016,9,28,12,15,742.5,177.0,3.25,29.0,744.0,550.89,408.18
2016,9,28,12,30,741.0,177.0,3.4,29.0,740.0,594.97,443.47
2016,9,28,12,45,748.5,170.0,3.55,29.0,730.5,636.49,476.4
2016,9,28,13,0,756.0,163.0,3.7,29.0,721.0,676.11,507.5
2016,9,28,13,15,748.5,161.0,3.75,28.5,701.0,707.66,533.06
2016,9,28,13,30,741.0,159.0,3.8,28.0,681.0,736.02,556.18
2016,9,28,13,45,720.5,160.0,3.9,28.0,651.5,753.88,570.67
2016,9,28,14,0,700.0,161.0,4.0,28.0,622.0,767.68,582.23
2016,9,28,14,15,684.5,157.5,4.0,27.5,588.5,777.09,591.56
2016,9,28,14,30,669.0,154.0,4.0,27.0,555.0,782.66,597.89
2016,9,28,14,45,656.0,146.0,4.0,26.5,517.5,781.99,599.98
2016,9,28,15,0,643.0,138.0,4.0,26.0,480.0,777.61,599.6
2016,9,28,15,15,615.5,132.0,3.9,25.0,436.0,758.45,589.46
2016,9,28,15,30,588.0,126.0,3.8,24.0,392.0,735.52,576.47
2016,9,28,15,45,573.5,113.5,3.75,23.5,348.5,714.34,563.54
2016,9,28,16,0,559.0,101.0,3.7,23.0,305.0,689.98,547.77
2016,9,28,16,15,509.5,92.0,3.6,22.0,256.5,633.85,508.18
2016,9,28,16,30,460.0,83.0,3.5,21.0,208.0,570.38,461.23
2016,9,28,16,45,412.5,69.0,3.4,20.5,163.5,508.31,412.02
2016,9,28,17,0,365.0,55.0,3.3,20.0,119.0,445.94,359.62
2016,9,28,17,15,260.5,40.0,3.25,19.0,78.0,332.7,262.94
2016,9,28,17,30,156.0,25.0,3.2,18.0,37.0,211.07,109.33
2016,9,28,17,45,78.0,12.5,3.2,17.5,18.5,74.49,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,10.62,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,22.17,10.08
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,31.51,21.61
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,40.88,30.5
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,47.13,36.36
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,53.39,42.02
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,69.13,55.89
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,93.2,76.81
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,107.85,89.19
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,124.45,103.06
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,139.66,115.31
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,154.5,127.05
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,107.79,87.02
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,79.41,62.6
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,79.32,62.16
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,88.38,69.4
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,121.64,72.42
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,180.29,103.32
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,238.67,146.63
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,297.02,195.51
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,354.0,245.24
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,410.18,294.22
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,464.12,340.57
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,516.56,384.47
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,565.83,425.68
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,612.95,464.29
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,657.02,499.83
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,698.54,532.86
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,734.43,562.18
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,767.08,587.97
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,792.89,607.07
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,815.02,623.75
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,830.25,636.74
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,851.26,654.04
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,855.1,658.15
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,854.93,659.7
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,844.74,655.56
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,830.68,648.65
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,804.72,632.94
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,775.25,614.15
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,733.48,586.15
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,683.43,550.16
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,607.17,490.53
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,530.46,426.86
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,408.58,321.25
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,275.32,112.09
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,107.37,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
