Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,10.23,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,21.42,8.88
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,29.99,20.31
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,38.63,28.61
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,44.61,34.25
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,50.61,39.71
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,54.17,42.83
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,62.51,50.07
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,65.68,52.64
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,68.82,55.13
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,70.7,56.5
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,72.57,57.84
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,73.94,58.75
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,83.58,66.76
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,84.4,67.17
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,85.17,67.56
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,117.79,70.46
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,177.0,101.79
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,235.93,146.1
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,294.8,196.3
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,352.28,247.96
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,408.94,299.15
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,463.53,348.02
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,516.65,394.64
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,566.51,437.63
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,614.16,477.88
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,656.73,513.38
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,696.24,545.86
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,731.26,575.4
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,762.99,601.37
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,789.26,621.3
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,811.93,638.73
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,827.07,650.53
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,848.01,666.71
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,852.06,671.1
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,852.11,672.85
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,840.98,667.53
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,825.96,659.35
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,798.89,642.0
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,768.34,621.5
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,726.63,591.13
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,676.72,552.85
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,598.88,489.45
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,520.68,422.31
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,397.72,312.11
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,259.85,60.9
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,101.7,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,9.83,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,20.65,7.51
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,29.31,19.61
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,38.07,27.96
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,43.37,32.99
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,48.75,37.88
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,56.37,44.51
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,59.96,47.43
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,62.91,49.81
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,65.85,52.12
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,67.57,53.35
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,69.31,54.58
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,78.74,62.4
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,80.7,63.78
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,81.05,63.8
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,81.37,63.81
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,114.16,66.61
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,175.48,98.35
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,236.13,143.35
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,296.67,194.4
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,356.1,247.16
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,414.64,299.34
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,471.01,348.36
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,525.76,394.7
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,577.44,438.28
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,626.87,479.03
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,671.69,514.6
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,713.57,547.15
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,750.67,577.64
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,784.42,604.14
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,812.13,624.7
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,836.09,642.75
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,853.06,657.09
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,866.09,668.89
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,870.38,673.69
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,880.8,683.04
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,871.0,679.15
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,857.2,672.46
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,829.0,654.05
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,797.18,632.42
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,747.54,598.01
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,703.29,565.63
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,621.02,500.69
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,538.44,431.46
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,404.72,311.12
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,252.98,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,100.16,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,9.44,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,19.79,5.94
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,28.83,19.11
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,37.93,27.8
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,43.17,32.79
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,48.5,37.66
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,52.15,40.87
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,60.38,48.01
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,63.25,50.32
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,66.12,52.58
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,103.57,84.78
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,148.72,122.94
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,105.09,85.37
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,81.16,64.7
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,82.54,65.62
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,83.84,66.47
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,113.95,68.48
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,172.48,98.69
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,138.43,87.83
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,69.5,51.17
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,163.36,126.05
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,260.13,202.31
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,342.7,264.48
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,451.65,348.95
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,485.6,377.69
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,518.82,405.72
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,607.21,475.96
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,690.63,542.42
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,726.36,571.25
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,758.93,597.0
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,787.63,618.95
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,812.96,638.6
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,828.6,652.35
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,849.91,670.49
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,853.74,674.77
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,853.55,676.35
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,842.0,670.38
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,826.53,661.49
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,795.64,640.23
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,767.97,620.76
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,716.13,582.23
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,662.03,540.11
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,571.29,466.91
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,480.05,389.4
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,345.63,265.05
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,191.16,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,71.64,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,6.69,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,12.97,1.11
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,26.23,16.81
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,39.21,28.9
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,53.41,41.84
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,67.49,54.47
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,80.87,66.21
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,94.15,77.63
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,107.57,89.12
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,123.09,102.28
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,109.46,90.04
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,96.83,78.79
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,126.36,103.66
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,154.54,126.93
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,166.95,136.72
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,168.38,137.37
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,192.15,148.28
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,218.46,165.49
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,182.29,139.09
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,123.96,95.25
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,165.64,128.23
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,209.03,162.18
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,166.59,128.67
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,120.76,92.23
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,203.47,157.92
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,290.89,225.94
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,285.1,221.53
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,277.99,216.38
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,253.11,197.32
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,213.4,166.46
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,179.56,139.94
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,144.52,112.08
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,124.4,96.36
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,103.96,80.15
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,102.17,78.92
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,100.58,77.85
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,99.31,77.03
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,98.55,76.62
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,86.04,66.46
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,73.37,56.04
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,387.49,321.36
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,637.14,511.38
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,553.55,442.19
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,469.9,371.79
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,339.0,249.53
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,183.54,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,9.83,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,18.84,2.57
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,32.2,21.63
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,45.42,34.15
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,50.51,39.17
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,57.75,45.84
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,70.85,57.4
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,83.82,68.62
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,103.81,85.9
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,118.86,98.68
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,122.7,101.5
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,121.51,100.0
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,145.78,120.17
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,165.98,136.58
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,121.37,98.49
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,92.24,73.56
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,119.66,75.24
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,177.45,104.89
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,234.08,146.12
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,291.67,193.94
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,348.8,244.25
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,405.3,294.23
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,460.31,341.69
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,513.2,386.47
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,562.15,428.14
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,608.93,467.21
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,652.57,502.24
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,693.73,534.69
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,728.7,562.85
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,760.37,587.83
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,786.72,607.76
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,809.49,625.31
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,833.61,644.98
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,845.38,656.09
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,848.8,660.55
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,848.19,662.3
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,836.61,657.01
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,821.1,648.82
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,792.7,629.86
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,760.76,607.61
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,714.73,574.11
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,659.95,531.96
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,572.64,461.96
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,485.12,387.21
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,344.42,249.44
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,139.21,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,9.05,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,18.93,0.77
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,27.98,18.15
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,37.17,27.14
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,43.23,32.93
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,49.36,38.56
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,52.7,41.44
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,60.7,48.31
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,63.65,50.7
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,66.59,53.03
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,68.0,53.88
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,69.45,54.76
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,78.66,62.41
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,80.68,63.84
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,81.64,64.38
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,82.55,64.89
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,110.71,66.09
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,171.82,96.12
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,232.29,140.14
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,292.86,190.84
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,352.54,243.77
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,411.29,296.21
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,467.67,345.47
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,522.48,392.18
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,574.12,435.97
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,623.42,476.86
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,667.48,512.86
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,708.21,545.6
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,744.72,574.61
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,777.85,599.87
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,804.43,619.68
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,827.21,636.95
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,842.16,648.63
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,853.08,657.68
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,864.63,667.35
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,862.8,667.7
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,850.56,662.06
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,834.32,653.47
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,800.42,631.71
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,762.9,606.45
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,715.13,571.34
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,658.64,527.58
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,567.1,454.27
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,475.51,376.1
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,328.55,227.16
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,121.39,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,8.26,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,17.29,0.0
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,25.98,16.24
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,34.83,24.93
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,40.57,30.42
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,46.4,35.76
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,54.28,42.76
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,58.31,46.2
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,61.3,48.65
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,64.28,51.03
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,66.04,52.19
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,67.8,53.35
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,77.02,61.01
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,79.04,62.44
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,79.14,62.13
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,79.21,61.81
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,105.92,62.6
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,166.25,91.45
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,226.39,134.81
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,286.3,184.53
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,344.92,235.48
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,402.63,285.72
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,457.99,333.27
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,511.72,378.23
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,562.34,420.29
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,610.65,459.49
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,654.93,494.79
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,696.39,527.26
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,732.79,555.49
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,765.84,579.9
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,792.39,598.95
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,815.18,615.53
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,831.56,627.86
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,844.04,637.69
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,847.89,641.78
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,847.82,643.35
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,846.57,645.09
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,831.7,637.28
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,802.48,618.25
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,769.8,596.07
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,718.64,559.39
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,664.79,518.54
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,585.82,456.49
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,499.64,383.76
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,350.15,223.41
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,147.53,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,7.47,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,15.55,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,26.2,16.09
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,36.78,26.39
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,44.14,33.28
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,51.42,39.88
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,55.44,43.43
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,59.49,46.87
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,63.05,49.68
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,62.08,48.5
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,64.21,50.0
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,66.32,51.45
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,75.57,59.04
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,77.6,60.48
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,82.49,64.19
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,87.08,67.63
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,111.52,67.74
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,169.45,94.8
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,227.83,136.14
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,286.07,183.58
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,342.44,231.69
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,397.96,279.12
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,450.79,323.71
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,501.91,365.65
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,550.71,405.29
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,597.38,442.22
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,639.04,473.32
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,673.62,498.48
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,664.91,492.82
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,634.61,471.89
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,646.24,481.59
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,654.67,488.64
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,643.49,482.46
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,628.17,473.36
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,626.62,474.31
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,622.24,473.17
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,570.99,437.35
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,495.31,383.74
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,461.09,359.77
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,425.57,333.75
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,381.15,301.17
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,335.61,266.13
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,272.88,215.66
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,209.69,161.86
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,122.54,68.76
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,7.87,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,15.19,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,25.6,15.17
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,38.38,27.36
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,45.41,33.93
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,52.48,40.28
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,57.34,44.43
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,62.2,48.42
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,65.38,50.96
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,68.56,53.43
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,76.72,59.97
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,79.14,61.57
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,80.68,62.43
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,82.21,63.28
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,83.64,64.04
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,77.96,58.99
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,102.68,59.41
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,163.4,86.76
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,223.6,128.22
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,283.55,175.86
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,342.35,224.62
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,400.29,272.51
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,455.71,317.57
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,509.41,359.83
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,559.56,398.82
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,607.36,434.86
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,651.59,467.3
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,692.93,496.81
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,728.85,522.62
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,761.39,545.02
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,787.43,562.2
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,809.68,577.1
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,825.53,590.02
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,837.46,600.73
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,839.77,604.99
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,847.72,613.06
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,835.81,608.06
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,819.99,600.54
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,789.91,583.8
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,756.38,563.83
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,702.5,529.39
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,646.0,490.5
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,564.78,429.45
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,476.27,355.87
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,314.77,156.33
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,115.4,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,6.69,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,13.98,0.0
2016,10,9,6,45,349.5,28.0,1.15,18.0,69.0,23.18,13.03
2016,10,9,7,0,479.0,39.0,1.1,19.0,110.0,32.48,22.25
2016,10,9,7,15,554.0,46.0,1.15,19.5,159.0,38.3,27.73
2016,10,9,7,30,629.0,53.0,1.2,20.0,208.0,44.2,33.07
2016,10,9,7,45,676.0,58.0,1.3,21.0,257.5,52.31,40.08
2016,10,9,8,0,723.0,63.0,1.4,22.0,307.0,56.73,43.72
2016,10,9,8,15,755.5,67.0,1.3,23.0,355.0,60.16,46.39
2016,10,9,8,30,788.0,71.0,1.2,24.0,403.0,63.55,48.97
2016,10,9,8,45,810.0,74.0,1.1,25.0,447.0,65.99,50.68
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,68.4,52.32
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,69.95,53.37
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,79.4,60.96
2016,10,9,9,45,878.0,82.0,1.05,28.0,602.5,80.63,61.56
2016,10,9,10,0,891.0,83.0,1.1,29.0,636.0,81.8,62.13
2016,10,9,10,15,899.0,84.5,1.15,29.5,662.0,104.88,62.08
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,164.58,88.56
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,223.95,129.25
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,282.98,176.11
2016,10,9,11,15,916.5,89.5,1.35,31.0,734.5,340.44,224.5
2016,10,9,11,30,919.0,90.0,1.4,31.0,745.0,396.95,272.44
2016,10,9,11,45,917.5,91.0,1.5,31.5,747.0,451.06,317.5
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,503.38,360.01
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,552.59,399.86
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,599.51,437.08
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,640.51,469.28
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,678.19,498.5
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,712.17,525.51
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,742.83,549.91
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.5,766.31,567.1
2016,10,9,14,0,851.0,93.0,2.3,31.0,607.0,794.24,587.48
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.5,807.65,599.39
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,817.07,608.9
2016,10,9,14,45,801.5,86.0,2.6,29.5,495.5,816.2,611.61
2016,10,9,15,0,781.0,83.0,2.7,29.0,455.0,811.24,611.65
2016,10,9,15,15,754.0,79.5,2.75,28.5,409.5,795.98,604.21
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,776.82,593.85
2016,10,9,15,45,688.5,71.5,2.85,27.5,316.0,748.91,576.78
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,712.34,552.55
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,653.75,511.06
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,593.18,465.55
2016,10,9,16,45,446.0,45.0,2.65,24.5,123.5,499.18,390.92
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,405.74,309.3
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,215.64,84.34
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
