Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,9.44,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,17.23,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,26.36,15.57
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,37.61,27.04
2016,10,10,7,15,452.0,56.0,1.9,15.5,148.0,45.44,34.45
2016,10,10,7,30,532.0,66.0,1.9,16.0,195.0,53.25,41.6
2016,10,10,7,45,588.5,72.0,1.95,16.5,244.0,57.71,45.59
2016,10,10,8,0,645.0,78.0,2.0,17.0,293.0,62.23,49.48
2016,10,10,8,15,681.0,82.5,1.95,17.5,340.0,65.39,52.07
2016,10,10,8,30,717.0,87.0,1.9,18.0,387.0,68.56,54.59
2016,10,10,8,45,748.5,89.0,1.9,18.5,432.0,75.73,60.54
2016,10,10,9,0,780.0,91.0,1.9,19.0,477.0,77.23,61.53
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.5,78.84,62.62
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,80.45,63.71
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.5,79.22,62.26
2016,10,10,10,0,865.0,92.0,2.1,22.0,625.0,86.57,68.09
2016,10,10,10,15,874.0,93.5,2.15,22.5,651.0,107.95,67.59
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,166.43,94.03
2016,10,10,10,45,889.0,95.5,2.25,23.5,696.0,224.31,134.71
2016,10,10,11,0,895.0,96.0,2.3,24.0,715.0,282.11,182.05
2016,10,10,11,15,898.5,97.0,2.35,24.0,725.5,339.25,231.83
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,395.61,281.4
2016,10,10,11,45,902.0,98.0,2.5,24.5,739.0,448.78,327.45
2016,10,10,12,0,902.0,98.0,2.6,25.0,742.0,500.28,371.04
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.5,549.15,412.1
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,595.81,450.45
2016,10,10,12,45,886.5,101.0,2.8,25.5,715.5,636.17,482.51
2016,10,10,13,0,874.0,104.0,2.9,26.0,700.0,673.17,511.32
2016,10,10,13,15,866.5,103.0,2.95,25.5,679.0,712.44,542.9
2016,10,10,13,30,859.0,102.0,3.0,25.0,658.0,743.23,568.25
2016,10,10,13,45,844.0,102.0,3.1,25.0,628.5,765.92,585.97
2016,10,10,14,0,829.0,102.0,3.2,25.0,599.0,784.65,600.56
2016,10,10,14,15,814.0,99.5,3.25,24.5,564.0,796.68,611.56
2016,10,10,14,30,799.0,97.0,3.3,24.0,529.0,804.7,619.97
2016,10,10,14,45,772.5,96.0,3.4,24.0,487.0,800.57,618.99
2016,10,10,15,0,746.0,95.0,3.5,24.0,445.0,798.0,619.25
2016,10,10,15,15,716.5,90.5,3.5,23.0,400.0,779.74,610.1
2016,10,10,15,30,687.0,86.0,3.5,22.0,355.0,757.73,597.97
2016,10,10,15,45,639.0,82.0,3.5,21.5,306.5,716.29,569.76
2016,10,10,16,0,591.0,78.0,3.5,21.0,258.0,671.5,537.95
2016,10,10,16,15,530.0,70.0,3.45,20.0,209.5,607.45,490.53
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,541.14,438.61
2016,10,10,16,45,371.0,50.5,3.35,18.5,115.5,437.54,353.36
2016,10,10,17,0,273.0,39.0,3.3,18.0,70.0,337.87,263.46
2016,10,10,17,15,136.5,19.5,3.15,17.0,35.0,175.42,41.52
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,2.75,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,5.31,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,14.86,6.19
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,24.45,15.68
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,35.99,26.25
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,47.32,36.52
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,58.88,46.82
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,70.35,56.84
2016,10,11,8,15,0.0,102.5,1.9,16.0,102.5,76.14,61.83
2016,10,11,8,30,0.0,110.0,1.9,16.0,110.0,81.85,66.68
2016,10,11,8,45,0.0,130.5,1.95,16.5,130.5,96.06,78.71
2016,10,11,9,0,0.0,151.0,2.0,17.0,151.0,110.04,90.38
2016,10,11,9,15,11.0,180.0,2.0,17.5,186.0,129.33,106.42
2016,10,11,9,30,22.0,209.0,2.0,18.0,221.0,148.14,121.84
2016,10,11,9,45,93.0,245.5,2.05,18.5,301.5,162.78,133.6
2016,10,11,10,0,164.0,282.0,2.1,19.0,382.0,175.71,143.84
2016,10,11,10,15,164.0,294.5,2.1,19.0,398.5,188.02,144.39
2016,10,11,10,30,164.0,307.0,2.1,19.0,415.0,212.72,159.94
2016,10,11,10,45,530.0,200.0,2.1,19.5,561.5,220.2,148.81
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,278.85,182.13
2016,10,11,11,15,899.5,93.5,2.05,20.0,719.0,335.54,232.13
2016,10,11,11,30,903.0,94.0,2.0,20.0,730.0,391.41,281.81
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.5,444.85,328.4
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,496.72,372.48
2016,10,11,12,15,903.5,94.0,2.0,21.0,730.0,545.55,413.69
2016,10,11,12,30,902.0,94.0,2.0,21.0,725.0,592.16,452.09
2016,10,11,12,45,689.0,171.5,2.0,21.5,648.0,585.04,447.91
2016,10,11,13,0,476.0,249.0,2.0,22.0,571.0,547.71,420.26
2016,10,11,13,15,429.0,255.5,2.05,21.5,539.0,549.3,423.95
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,532.24,413.54
2016,10,11,13,45,405.5,243.0,2.15,21.0,493.0,552.14,430.61
2016,10,11,14,0,429.0,224.0,2.2,21.0,479.0,588.43,459.15
2016,10,11,14,15,489.0,191.5,2.3,20.5,466.0,623.5,489.05
2016,10,11,14,30,549.0,159.0,2.4,20.0,453.0,656.91,518.0
2016,10,11,14,45,566.0,141.0,2.55,20.0,423.5,677.03,535.4
2016,10,11,15,0,583.0,123.0,2.7,20.0,394.0,686.32,544.45
2016,10,11,15,15,528.0,120.0,2.75,19.5,347.0,636.07,509.58
2016,10,11,15,30,473.0,117.0,2.8,19.0,300.0,593.15,479.72
2016,10,11,15,45,527.0,97.0,2.9,19.0,275.5,631.34,510.15
2016,10,11,16,0,581.0,77.0,3.0,19.0,251.0,659.44,531.58
2016,10,11,16,15,518.0,69.0,3.0,18.5,203.0,593.79,481.29
2016,10,11,16,30,455.0,61.0,3.0,18.0,155.0,525.93,427.1
2016,10,11,16,45,358.5,49.5,3.0,17.5,110.5,424.06,342.85
2016,10,11,17,0,262.0,38.0,3.0,17.0,66.0,327.09,253.01
2016,10,11,17,15,131.0,19.0,2.95,16.5,33.0,167.89,0.75
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,12.59,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,24.58,13.56
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,36.09,25.71
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,43.59,32.97
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,51.1,40.01
2016,10,12,7,45,270.5,86.0,1.6,14.5,149.5,61.65,49.45
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,79.25,64.92
2016,10,12,8,15,3.0,125.5,1.55,15.5,127.0,90.88,74.87
2016,10,12,8,30,6.0,142.0,1.5,16.0,145.0,102.41,84.57
2016,10,12,8,45,18.0,165.0,1.5,16.5,174.0,117.96,97.58
2016,10,12,9,0,30.0,188.0,1.5,17.0,203.0,127.81,105.53
2016,10,12,9,15,70.5,217.0,1.55,17.5,255.5,145.22,119.82
2016,10,12,9,30,111.0,246.0,1.6,18.0,308.0,162.08,133.46
2016,10,12,9,45,482.0,171.5,1.7,18.5,462.0,112.16,90.87
2016,10,12,10,0,853.0,97.0,1.8,19.0,616.0,81.19,64.32
2016,10,12,10,15,862.0,98.5,1.9,19.0,641.5,99.91,63.65
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,158.74,90.34
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,223.53,136.88
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,281.13,184.6
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.5,336.96,233.99
2016,10,12,11,30,885.0,105.0,2.5,20.0,724.0,391.92,283.24
2016,10,12,11,45,887.5,104.0,2.7,20.0,726.5,444.47,330.3
2016,10,12,12,0,890.0,103.0,2.9,20.0,729.0,495.57,375.37
2016,10,12,12,15,888.0,102.5,2.9,20.0,723.5,543.19,416.33
2016,10,12,12,30,886.0,102.0,2.9,20.0,718.0,588.53,454.48
2016,10,12,12,45,732.5,155.0,2.9,20.5,657.0,594.97,460.82
2016,10,12,13,0,579.0,208.0,2.9,21.0,596.0,576.77,447.8
2016,10,12,13,15,570.0,203.0,2.85,21.0,575.5,597.13,464.92
2016,10,12,13,30,561.0,198.0,2.8,21.0,555.0,614.6,479.42
2016,10,12,13,45,470.0,216.0,2.8,21.0,506.0,589.9,461.44
2016,10,12,14,0,379.0,234.0,2.8,21.0,457.0,541.37,425.74
2016,10,12,14,15,598.0,160.5,2.9,20.5,488.5,686.34,540.17
2016,10,12,14,30,817.0,87.0,3.0,20.0,520.0,803.94,628.73
2016,10,12,14,45,573.0,132.0,3.2,20.0,424.5,672.08,534.07
2016,10,12,15,0,329.0,177.0,3.4,20.0,329.0,496.17,399.65
2016,10,12,15,15,523.0,125.5,3.35,19.5,338.0,637.02,513.9
2016,10,12,15,30,717.0,74.0,3.3,19.0,347.0,758.87,606.1
2016,10,12,15,45,682.0,68.0,3.25,18.5,300.0,732.24,587.25
2016,10,12,16,0,647.0,62.0,3.2,18.0,253.0,696.93,561.89
2016,10,12,16,15,587.5,56.0,2.8,17.5,204.5,637.31,515.01
2016,10,12,16,30,528.0,50.0,2.4,17.0,156.0,575.86,464.29
2016,10,12,16,45,432.5,40.5,2.05,16.5,111.0,477.62,382.14
2016,10,12,17,0,337.0,31.0,1.7,16.0,66.0,380.92,288.09
2016,10,12,17,15,168.5,15.5,1.55,15.5,33.0,194.76,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,11.8,0.0
2016,10,13,6,45,100.5,30.5,1.25,12.5,44.0,22.81,11.77
2016,10,13,7,0,201.0,46.0,1.3,13.0,73.0,34.3,24.22
2016,10,13,7,15,237.5,63.5,1.5,13.0,109.0,46.68,35.82
2016,10,13,7,30,274.0,81.0,1.7,13.0,145.0,58.73,46.93
2016,10,13,7,45,298.0,98.0,1.95,13.5,182.5,70.82,57.79
2016,10,13,8,0,322.0,115.0,2.2,14.0,220.0,82.09,67.69
2016,10,13,8,15,337.0,131.5,2.25,14.5,255.5,92.64,76.75
2016,10,13,8,30,352.0,148.0,2.3,15.0,291.0,102.86,85.38
2016,10,13,8,45,584.5,109.5,2.35,16.0,378.5,81.01,65.79
2016,10,13,9,0,817.0,71.0,2.4,17.0,466.0,63.94,50.52
2016,10,13,9,15,590.0,144.0,2.4,17.5,441.0,101.7,82.94
2016,10,13,9,30,363.0,217.0,2.4,18.0,416.0,141.26,116.23
2016,10,13,9,45,418.5,216.5,2.4,19.0,459.5,136.25,111.22
2016,10,13,10,0,474.0,216.0,2.4,20.0,503.0,136.05,110.42
2016,10,13,10,15,463.0,230.5,2.4,20.0,520.5,153.49,112.77
2016,10,13,10,30,452.0,245.0,2.4,20.0,538.0,197.3,136.73
2016,10,13,10,45,481.5,240.0,2.4,20.5,560.0,235.2,162.29
2016,10,13,11,0,511.0,235.0,2.4,21.0,582.0,275.96,194.0
2016,10,13,11,15,508.0,240.5,2.45,21.0,589.5,317.15,229.37
2016,10,13,11,30,505.0,246.0,2.5,21.0,597.0,357.63,264.48
2016,10,13,11,45,514.0,240.5,2.6,21.5,599.0,394.08,295.56
2016,10,13,12,0,523.0,235.0,2.7,22.0,601.0,430.19,325.93
2016,10,13,12,15,522.5,236.0,2.8,22.0,599.0,466.12,356.25
2016,10,13,12,30,522.0,237.0,2.9,22.0,597.0,500.79,385.05
2016,10,13,12,45,700.0,163.0,3.0,22.5,636.0,581.21,447.88
2016,10,13,13,0,878.0,89.0,3.1,23.0,675.0,655.83,506.47
2016,10,13,13,15,670.5,161.5,3.15,23.0,600.5,632.66,489.29
2016,10,13,13,30,463.0,234.0,3.2,23.0,526.0,576.83,447.49
2016,10,13,13,45,437.0,229.0,3.25,23.0,495.0,576.32,448.92
2016,10,13,14,0,411.0,224.0,3.3,23.0,464.0,572.19,447.21
2016,10,13,14,15,429.0,204.5,3.3,22.5,442.0,585.76,460.32
2016,10,13,14,30,447.0,185.0,3.3,22.0,420.0,597.32,471.95
2016,10,13,14,45,427.5,172.5,3.3,22.0,383.0,582.42,462.22
2016,10,13,15,0,408.0,160.0,3.3,22.0,346.0,564.49,450.2
2016,10,13,15,15,381.0,146.5,3.3,21.5,306.0,536.07,430.72
2016,10,13,15,30,354.0,133.0,3.3,21.0,266.0,504.99,408.7
2016,10,13,15,45,334.0,117.0,3.3,21.0,229.0,474.79,386.11
2016,10,13,16,0,314.0,101.0,3.3,21.0,192.0,442.54,361.03
2016,10,13,16,15,284.0,84.0,3.05,20.0,154.5,398.38,326.1
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,352.94,288.31
2016,10,13,16,45,201.0,50.0,2.55,18.5,82.5,286.98,230.87
2016,10,13,17,0,148.0,33.0,2.3,18.0,48.0,221.97,164.36
2016,10,13,17,15,74.0,16.5,2.05,17.5,24.0,111.61,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,16.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,16.0,9.0,7.08,0.0
2016,10,14,6,45,6.0,26.5,3.95,16.5,27.5,19.86,8.79
2016,10,14,7,0,12.0,44.0,4.1,17.0,46.0,32.48,22.11
2016,10,14,7,15,25.0,64.0,4.2,17.0,69.5,46.4,34.9
2016,10,14,7,30,38.0,84.0,4.3,17.0,93.0,60.12,47.35
2016,10,14,7,45,46.0,104.0,4.45,17.0,117.0,73.56,59.39
2016,10,14,8,0,54.0,124.0,4.6,17.0,141.0,86.78,71.04
2016,10,14,8,15,57.5,143.5,4.75,17.5,164.5,99.41,81.84
2016,10,14,8,30,61.0,163.0,4.9,18.0,188.0,111.77,92.24
2016,10,14,8,45,30.5,89.5,5.05,18.5,102.0,67.39,53.36
2016,10,14,9,0,0.0,16.0,5.2,19.0,16.0,12.2,5.04
2016,10,14,9,15,26.5,121.5,5.25,19.0,136.0,88.86,71.56
2016,10,14,9,30,53.0,227.0,5.3,19.0,256.0,150.87,124.31
2016,10,14,9,45,36.0,223.5,5.35,19.5,244.0,149.62,122.68
2016,10,14,10,0,19.0,220.0,5.4,20.0,232.0,156.06,127.64
2016,10,14,10,15,9.5,193.5,5.35,20.0,199.5,140.63,109.24
2016,10,14,10,30,0.0,167.0,5.3,20.0,167.0,124.09,95.87
2016,10,14,10,45,0.0,126.0,5.3,20.5,126.0,95.92,72.8
2016,10,14,11,0,0.0,85.0,5.3,21.0,85.0,65.53,47.96
2016,10,14,11,15,0.0,56.5,5.2,21.0,56.5,43.47,29.96
2016,10,14,11,30,0.0,28.0,5.1,21.0,28.0,21.49,11.98
2016,10,14,11,45,0.0,28.0,5.1,21.0,28.0,21.5,11.98
2016,10,14,12,0,0.0,28.0,5.1,21.0,28.0,21.5,11.98
2016,10,14,12,15,0.0,21.0,5.05,21.0,21.0,16.11,7.57
2016,10,14,12,30,0.0,14.0,5.0,21.0,14.0,10.73,3.16
2016,10,14,12,45,0.0,13.5,5.0,21.0,13.5,10.35,2.85
2016,10,14,13,0,0.0,13.0,5.0,21.0,13.0,9.96,2.54
2016,10,14,13,15,0.0,12.5,4.9,21.0,12.5,9.57,2.23
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,9.18,1.92
2016,10,14,13,45,0.0,62.5,4.7,21.0,62.5,48.02,33.92
2016,10,14,14,0,0.0,113.0,4.6,21.0,113.0,88.19,66.85
2016,10,14,14,15,0.0,62.5,4.45,20.5,62.5,47.98,34.08
2016,10,14,14,30,0.0,12.0,4.3,20.0,12.0,9.16,1.98
2016,10,14,14,45,0.0,52.0,4.15,20.0,52.0,39.83,27.6
2016,10,14,15,0,0.0,92.0,4.0,20.0,92.0,71.94,54.35
2016,10,14,15,15,0.0,81.5,3.8,19.5,81.5,63.25,47.35
2016,10,14,15,30,0.0,71.0,3.6,19.0,71.0,54.5,40.24
2016,10,14,15,45,0.0,60.5,3.4,19.0,60.5,46.36,33.47
2016,10,14,16,0,0.0,50.0,3.2,19.0,50.0,38.25,26.64
2016,10,14,16,15,0.0,40.0,2.9,18.5,40.0,30.55,20.12
2016,10,14,16,30,0.0,30.0,2.6,18.0,30.0,22.87,13.52
2016,10,14,16,45,0.0,20.5,2.3,18.0,20.5,15.6,7.17
2016,10,14,17,0,0.0,11.0,2.0,18.0,11.0,8.35,0.53
2016,10,14,17,15,0.0,5.5,1.75,17.5,5.5,4.33,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,16.0,10.23,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.5,20.47,8.73
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,30.48,20.44
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,37.37,27.07
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,44.32,33.47
2016,10,15,7,45,602.5,59.5,3.3,17.5,225.0,48.68,37.42
2016,10,15,8,0,654.0,65.0,3.6,18.0,272.0,53.07,41.24
2016,10,15,8,15,689.5,69.0,3.9,18.5,317.5,60.79,47.88
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,64.08,50.55
2016,10,15,8,45,748.0,77.0,4.5,19.5,405.0,67.14,52.97
2016,10,15,9,0,771.0,81.0,4.8,20.0,447.0,70.14,55.31
2016,10,15,9,15,452.0,161.5,4.95,20.0,380.5,107.96,87.62
2016,10,15,9,30,133.0,242.0,5.1,20.0,314.0,154.42,126.83
2016,10,15,9,45,145.5,257.5,5.35,20.5,341.0,162.84,133.38
2016,10,15,10,0,158.0,273.0,5.6,21.0,368.0,171.03,139.74
2016,10,15,10,15,79.5,222.5,5.75,21.0,270.5,153.42,118.29
2016,10,15,10,30,1.0,172.0,5.9,21.0,173.0,127.52,98.27
2016,10,15,10,45,24.5,228.5,6.05,21.5,245.0,170.47,131.36
2016,10,15,11,0,48.0,285.0,6.2,22.0,317.0,211.2,162.38
2016,10,15,11,15,87.5,305.0,6.3,22.0,364.5,243.11,186.48
2016,10,15,11,30,127.0,325.0,6.4,22.0,412.0,280.71,215.71
2016,10,15,11,45,200.0,321.0,6.5,22.0,458.5,321.54,247.56
2016,10,15,12,0,273.0,317.0,6.6,22.0,505.0,373.77,289.16
2016,10,15,12,15,155.0,298.5,6.65,22.0,405.5,318.27,248.14
2016,10,15,12,30,37.0,280.0,6.7,22.0,306.0,245.64,191.63
2016,10,15,12,45,37.0,274.0,6.75,22.0,299.5,247.0,193.16
2016,10,15,13,0,37.0,268.0,6.8,22.0,293.0,248.09,194.41
2016,10,15,13,15,18.5,155.0,6.75,21.5,167.5,141.03,109.46
2016,10,15,13,30,0.0,42.0,6.7,21.0,42.0,32.22,20.87
2016,10,15,13,45,0.0,32.0,6.7,21.0,32.0,24.51,14.58
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,16.83,8.26
2016,10,15,14,15,0.0,54.0,6.65,20.5,54.0,41.41,28.68
2016,10,15,14,30,0.0,86.0,6.6,20.0,86.0,66.15,49.31
2016,10,15,14,45,0.0,59.0,6.55,20.0,59.0,45.23,32.07
2016,10,15,15,0,0.0,32.0,6.5,20.0,32.0,24.44,14.81
2016,10,15,15,15,0.0,64.5,6.3,19.5,64.5,49.45,35.86
2016,10,15,15,30,0.0,97.0,6.1,19.0,97.0,79.63,61.29
2016,10,15,15,45,0.0,82.5,5.95,19.0,82.5,67.35,51.06
2016,10,15,16,0,0.0,68.0,5.8,19.0,68.0,54.86,40.56
2016,10,15,16,15,0.0,54.0,5.6,18.5,54.0,42.66,30.24
2016,10,15,16,30,0.0,40.0,5.4,18.0,40.0,30.59,19.91
2016,10,15,16,45,0.0,27.5,5.2,18.0,27.5,20.99,11.51
2016,10,15,17,0,0.0,15.0,5.0,18.0,15.0,11.41,2.5
2016,10,15,17,15,0.0,7.5,4.95,18.0,7.5,5.9,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,17.0,2.0,1.51,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.02,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,4.54,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,6.06,0.0
2016,10,16,7,45,0.0,10.0,3.6,17.5,10.0,7.59,1.08
2016,10,16,8,0,0.0,12.0,3.6,18.0,12.0,9.12,2.43
2016,10,16,8,15,0.0,14.5,3.65,18.0,14.5,11.03,4.12
2016,10,16,8,30,0.0,17.0,3.7,18.0,17.0,12.94,5.8
2016,10,16,8,45,0.0,28.0,3.8,18.5,28.0,21.37,13.17
2016,10,16,9,0,0.0,39.0,3.9,19.0,39.0,29.82,20.48
2016,10,16,9,15,0.0,72.0,4.0,19.0,72.0,55.29,42.57
2016,10,16,9,30,0.0,105.0,4.1,19.0,105.0,79.83,63.62
2016,10,16,9,45,0.0,88.5,4.25,19.5,88.5,68.13,53.29
2016,10,16,10,0,0.0,72.0,4.4,20.0,72.0,55.36,42.13
2016,10,16,10,15,0.0,71.5,4.55,20.0,71.5,55.0,39.75
2016,10,16,10,30,0.0,71.0,4.7,20.0,71.0,54.63,39.39
2016,10,16,10,45,0.0,60.0,4.9,20.0,60.0,46.14,32.37
2016,10,16,11,0,0.0,49.0,5.1,20.0,49.0,37.66,25.38
2016,10,16,11,15,0.0,64.0,5.2,20.0,64.0,49.26,34.87
2016,10,16,11,30,0.0,79.0,5.3,20.0,79.0,60.89,44.36
2016,10,16,11,45,0.0,65.0,5.4,20.0,65.0,50.04,35.48
2016,10,16,12,0,0.0,51.0,5.5,20.0,51.0,39.22,26.61
2016,10,16,12,15,0.0,32.5,5.5,20.0,32.5,24.95,14.9
2016,10,16,12,30,0.0,14.0,5.5,20.0,14.0,10.73,3.19
2016,10,16,12,45,0.0,20.5,5.55,20.0,20.5,15.72,7.32
2016,10,16,13,0,0.0,27.0,5.6,20.0,27.0,20.7,11.44
2016,10,16,13,15,0.0,36.5,5.75,20.0,36.5,28.0,17.48
2016,10,16,13,30,0.0,46.0,5.9,20.0,46.0,35.3,23.54
2016,10,16,13,45,0.0,72.5,6.05,20.5,72.5,55.75,40.35
2016,10,16,14,0,0.0,99.0,6.2,21.0,99.0,76.65,57.48
2016,10,16,14,15,0.0,117.5,6.3,20.5,117.5,92.5,70.73
2016,10,16,14,30,0.0,136.0,6.4,20.0,136.0,109.77,85.23
2016,10,16,14,45,0.0,105.0,6.5,20.0,105.0,82.92,63.31
2016,10,16,15,0,0.0,74.0,6.6,20.0,74.0,56.81,41.81
2016,10,16,15,15,0.0,66.0,6.35,19.5,66.0,50.61,36.83
2016,10,16,15,30,0.0,58.0,6.1,19.0,58.0,44.42,31.79
2016,10,16,15,45,312.0,58.0,5.9,19.0,144.0,371.6,312.27
2016,10,16,16,0,624.0,58.0,5.7,19.0,230.0,663.27,544.51
2016,10,16,16,15,559.5,52.0,5.35,18.5,183.0,600.1,491.73
2016,10,16,16,30,495.0,46.0,5.0,18.0,136.0,535.35,436.39
2016,10,16,16,45,381.5,37.0,4.7,17.5,93.0,424.25,340.38
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,310.86,209.31
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,120.24,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,9.44,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,20.8,7.24
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,32.63,22.21
2016,10,17,7,15,381.0,54.0,1.5,15.0,123.5,43.76,32.79
2016,10,17,7,30,473.0,65.0,1.6,15.0,168.0,52.38,40.85
2016,10,17,7,45,542.0,70.0,1.75,15.5,216.0,56.07,44.27
2016,10,17,8,0,611.0,75.0,1.9,16.0,264.0,59.94,47.67
2016,10,17,8,15,650.5,80.0,1.9,16.5,310.0,63.51,50.68
2016,10,17,8,30,690.0,85.0,1.9,17.0,356.0,67.09,53.62
2016,10,17,8,45,724.5,86.5,1.9,17.5,399.5,68.18,54.33
2016,10,17,9,0,759.0,88.0,1.9,18.0,443.0,75.06,60.04
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.5,77.09,61.63
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,79.1,63.21
2016,10,17,9,45,811.0,96.0,1.9,18.5,550.0,80.3,63.97
2016,10,17,10,0,825.0,98.0,1.9,19.0,582.0,81.52,64.75
2016,10,17,10,15,620.0,173.0,1.9,19.0,545.5,124.72,90.63
2016,10,17,10,30,415.0,248.0,1.9,19.0,509.0,192.78,135.72
2016,10,17,10,45,640.0,173.0,1.9,19.5,589.0,216.36,141.33
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,266.47,173.07
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,320.99,221.06
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,374.65,269.04
2016,10,17,11,45,873.5,98.5,2.1,20.0,691.5,426.27,315.11
2016,10,17,12,0,876.0,98.0,2.2,20.0,694.0,476.49,359.22
2016,10,17,12,15,874.0,97.5,2.3,20.0,688.0,522.9,399.48
2016,10,17,12,30,872.0,97.0,2.4,20.0,682.0,567.07,437.06
2016,10,17,12,45,873.0,94.0,2.55,20.5,669.5,608.29,470.96
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,647.02,502.26
2016,10,17,13,15,866.5,90.0,2.75,21.0,636.0,679.42,528.83
2016,10,17,13,30,859.0,89.0,2.8,21.0,615.0,708.53,552.61
2016,10,17,13,45,850.5,86.5,2.85,21.0,587.0,731.96,571.11
2016,10,17,14,0,842.0,84.0,2.9,21.0,559.0,759.36,591.98
2016,10,17,14,15,827.0,82.0,2.95,20.5,524.5,771.66,603.24
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,780.02,611.96
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,778.72,612.67
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,773.44,610.58
2016,10,17,15,15,742.0,71.0,3.05,19.5,366.0,757.02,600.88
2016,10,17,15,30,713.0,68.0,3.0,19.0,322.0,736.8,588.04
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.5,704.31,564.52
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,663.65,533.62
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,598.64,482.8
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,532.01,427.77
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,421.94,333.7
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,306.36,191.02
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,119.83,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,8.65,0.0
2016,10,18,6,45,220.0,24.0,1.3,12.5,46.5,19.71,5.47
2016,10,18,7,0,368.0,37.0,1.4,13.0,81.0,30.55,20.52
2016,10,18,7,15,458.5,45.5,1.7,13.5,126.5,37.43,27.38
2016,10,18,7,30,549.0,54.0,2.0,14.0,172.0,44.4,33.92
2016,10,18,7,45,610.0,58.5,2.35,15.0,220.0,48.08,37.27
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,51.89,40.56
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,59.58,47.33
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,62.97,50.23
2016,10,18,8,45,774.5,73.0,3.2,16.5,403.5,64.76,51.58
2016,10,18,9,0,805.0,75.0,3.4,17.0,447.0,66.6,52.94
2016,10,18,9,15,823.0,77.0,3.45,17.5,485.0,68.21,54.1
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,69.81,55.24
2016,10,18,9,45,856.5,79.5,3.55,18.5,556.0,78.16,62.19
2016,10,18,10,0,872.0,80.0,3.6,19.0,589.0,79.12,62.76
2016,10,18,10,15,881.0,81.5,3.6,19.0,614.0,90.09,61.04
2016,10,18,10,30,890.0,83.0,3.6,19.0,639.0,148.19,83.37
2016,10,18,10,45,895.5,84.0,3.6,19.5,657.0,205.91,122.76
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,263.48,170.13
2016,10,18,11,15,904.0,85.5,3.55,20.0,685.5,319.62,220.06
2016,10,18,11,30,907.0,86.0,3.5,20.0,696.0,374.85,270.05
2016,10,18,11,45,910.0,85.0,3.5,20.0,698.5,427.73,317.82
2016,10,18,12,0,913.0,84.0,3.5,20.0,701.0,479.16,363.51
2016,10,18,12,15,911.5,84.0,3.5,20.0,695.5,527.6,405.82
2016,10,18,12,30,910.0,84.0,3.5,20.0,690.0,573.79,445.31
2016,10,18,12,45,907.0,82.5,3.5,20.5,676.5,615.25,479.4
2016,10,18,13,0,904.0,81.0,3.5,21.0,663.0,653.89,510.47
2016,10,18,13,15,897.0,80.0,3.5,21.0,641.5,687.42,538.04
2016,10,18,13,30,890.0,79.0,3.5,21.0,620.0,717.61,562.7
2016,10,18,13,45,882.0,77.0,3.55,21.0,592.0,742.55,582.12
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,763.91,598.75
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,777.11,609.17
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,786.46,616.97
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,793.09,623.16
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,787.32,620.39
2016,10,18,15,15,770.0,65.0,3.35,20.5,367.5,771.22,610.5
2016,10,18,15,30,741.0,62.0,3.2,20.0,323.0,751.32,597.45
2016,10,18,15,45,694.5,58.5,3.1,20.0,275.0,711.98,568.4
2016,10,18,16,0,648.0,55.0,3.0,20.0,227.0,669.24,535.55
2016,10,18,16,15,582.5,49.0,2.6,19.0,179.5,612.3,490.65
2016,10,18,16,30,517.0,43.0,2.2,18.0,132.0,547.08,436.39
2016,10,18,16,45,401.5,33.5,1.85,17.5,88.5,434.47,339.71
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,313.99,175.64
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,125.1,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,12.61,0.53
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,25.94,16.55
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,34.62,24.98
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,41.13,31.13
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,45.32,34.95
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,49.56,38.66
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,52.8,41.43
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,56.04,44.13
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,58.36,45.97
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,67.19,53.48
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,69.15,54.92
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,71.02,56.3
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,72.73,57.41
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,74.36,58.45
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,83.72,66.2
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,142.03,77.6
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,200.23,116.72
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,258.21,164.0
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,314.68,213.89
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,370.16,263.86
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,423.34,311.11
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,474.62,355.7
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,522.28,397.0
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,567.59,435.46
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,608.55,468.77
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,646.4,498.85
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,679.52,525.81
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,709.33,549.92
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,733.39,568.47
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,753.86,584.05
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,767.17,595.57
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,776.71,604.57
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,785.62,612.31
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,782.3,611.28
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,766.64,600.65
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,747.23,586.83
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,711.3,559.36
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,672.1,528.27
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,607.71,480.11
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,550.69,433.97
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,442.61,341.5
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,323.74,154.17
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,131.52,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
