Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,12.62,0.0
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,25.93,16.34
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,32.27,22.78
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,41.99,31.75
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,46.58,35.93
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,51.23,39.98
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,54.83,43.06
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,58.42,46.06
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,60.73,47.77
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,63.02,49.44
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,71.68,56.67
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,73.88,58.29
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,74.66,58.59
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,75.39,58.85
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,83.43,65.41
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,142.86,77.31
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,202.17,116.36
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,261.22,163.74
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,318.88,213.9
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,375.58,264.2
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,429.52,311.61
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,481.69,356.6
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,530.92,398.72
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,577.78,437.97
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,619.9,472.03
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,658.9,502.93
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,692.97,530.07
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,723.65,554.28
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,748.5,573.06
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,769.66,588.87
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,782.61,598.49
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,791.65,605.48
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,800.3,612.26
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,796.69,610.42
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,780.87,599.39
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,761.21,585.07
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,724.35,557.6
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,684.18,526.27
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,618.62,478.34
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,550.77,425.15
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,448.06,337.83
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,322.05,116.02
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,132.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,12.19,0.0
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,25.02,15.31
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,31.74,22.1
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,38.54,28.45
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,46.35,35.51
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,50.96,39.58
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,54.13,42.29
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,57.32,44.92
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,59.6,46.61
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,61.89,48.26
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,70.49,55.3
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,72.67,56.78
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,74.62,58.06
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,76.48,59.27
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,83.08,64.68
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,140.97,76.88
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,198.25,113.94
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,255.2,159.04
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,310.95,206.98
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,365.78,255.11
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,418.19,300.57
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,468.79,343.58
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,516.28,383.86
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,561.5,421.46
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,601.01,454.09
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,637.4,483.78
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,669.72,509.8
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,698.74,533.06
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,721.14,550.66
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,747.15,570.08
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,693.13,534.17
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,615.59,479.51
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,596.28,467.39
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,573.63,452.07
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,654.97,515.54
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,718.68,563.24
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,684.64,538.48
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,642.5,507.03
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,575.39,455.22
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,506.89,398.98
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,391.17,297.37
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,259.12,54.88
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,103.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,13.41,0.0
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,27.37,17.21
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,34.35,24.51
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,41.45,31.21
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,45.61,35.11
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,54.0,42.6
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,57.48,45.59
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,60.97,48.51
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,63.19,50.25
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,65.42,51.97
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,67.45,53.49
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,69.45,54.98
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,73.72,58.42
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,77.84,61.7
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,82.47,65.54
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,140.52,79.3
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,203.86,121.61
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,260.31,166.76
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,315.69,215.03
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,370.22,263.56
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,406.43,299.49
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,434.47,326.68
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,467.48,355.6
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,491.75,377.15
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,531.91,409.08
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,566.46,436.36
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,583.0,451.48
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,588.71,458.7
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,673.34,524.49
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,747.66,580.91
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,730.35,570.15
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,711.47,559.0
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,634.17,504.01
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,541.07,434.05
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,516.54,417.46
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,489.63,397.96
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,455.41,372.3
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,419.17,343.78
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,367.9,301.54
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,315.81,256.34
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,234.53,180.14
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,116.83,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,42.12,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,13.01,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,26.54,16.31
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,33.52,23.74
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,40.62,30.44
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,45.52,35.01
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,50.46,39.45
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,58.1,46.14
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,61.54,49.02
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,64.42,51.23
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,67.27,53.38
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,68.87,54.52
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,70.48,55.67
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,70.73,55.65
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,78.92,62.43
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,82.41,65.16
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,140.21,78.43
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,197.3,115.28
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,254.19,160.9
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,309.87,209.75
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,364.57,258.93
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,416.98,305.64
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,467.59,349.91
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,514.18,390.64
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,558.37,428.53
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,597.61,461.8
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,633.63,491.9
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,665.15,518.0
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,699.2,545.3
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,721.12,563.62
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,739.25,577.89
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,749.72,587.69
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,756.21,594.77
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,752.08,593.26
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,743.92,588.78
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,722.92,575.35
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,703.92,562.87
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,659.39,530.22
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,611.94,493.69
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,539.5,435.83
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,465.78,373.37
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,277.3,209.99
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,44.36,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,8.37,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,16.79,7.95
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,28.08,18.76
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,39.07,28.89
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,50.64,39.35
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,62.11,49.55
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,73.46,59.6
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,84.71,69.42
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,103.6,85.66
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,123.5,102.54
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,74.0,59.34
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,12.21,5.1
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,58.79,45.8
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,102.01,82.88
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,115.31,94.08
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,129.52,101.26
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,115.56,89.6
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,100.33,76.99
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,88.5,67.29
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,76.25,57.25
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,97.51,74.46
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,119.08,91.76
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,110.32,84.68
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,101.31,77.43
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,108.73,83.52
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,116.41,89.83
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,98.2,75.13
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,79.76,60.18
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,48.37,34.46
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,17.58,8.99
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,17.56,9.04
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,17.55,9.09
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,10.66,3.33
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,3.8,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,3.42,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.27,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.51,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.13,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,4.93,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,9.87,2.2
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,17.13,9.18
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,24.41,15.87
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,32.1,22.81
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,39.8,29.68
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,47.13,36.11
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,54.4,42.37
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,48.67,37.19
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,42.89,31.97
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,40.59,29.89
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,38.3,27.81
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,54.92,42.08
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,71.4,56.06
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,111.75,90.35
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,151.62,117.92
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,157.76,122.27
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,163.9,126.8
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,125.01,95.92
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,82.27,61.66
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,46.13,32.24
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,9.95,2.55
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,14.94,6.66
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,19.92,10.77
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,36.85,24.65
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,53.83,38.49
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,105.28,80.38
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,161.02,125.33
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,302.66,240.9
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,447.09,355.55
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,332.97,265.61
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,211.02,167.14
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,301.23,242.67
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,395.58,319.64
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,376.76,305.76
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,356.05,290.4
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,327.39,267.32
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,297.18,242.17
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,255.03,206.84
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,211.48,168.64
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,118.81,83.86
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,16.16,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,6.69,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,11.01,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,22.52,12.07
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,28.86,19.41
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,38.34,28.2
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,42.96,32.47
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,47.65,36.61
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,50.92,39.45
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,54.21,42.22
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,56.56,44.1
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,58.91,45.95
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,67.36,53.06
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,69.63,54.77
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,71.36,55.9
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,73.02,56.97
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,74.2,57.87
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,128.67,70.31
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,186.23,106.39
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,243.38,151.69
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,299.14,200.22
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,354.13,249.48
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,406.58,296.26
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,457.21,340.64
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,505.18,382.48
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,551.02,421.68
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,591.37,456.02
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,628.73,487.39
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,661.46,514.52
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,690.91,538.77
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,713.28,557.42
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,731.98,572.11
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,750.51,587.58
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,758.13,595.22
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,756.21,594.87
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,750.31,591.59
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,730.83,578.61
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,707.55,562.24
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,666.85,532.02
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,630.53,503.32
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,557.21,444.14
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,482.86,379.91
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,356.4,250.21
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,165.36,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,6.29,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,6.69,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,12.94,4.25
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,22.53,13.79
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,32.05,22.53
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,42.02,31.54
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,51.91,40.36
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,61.72,48.94
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,71.45,57.31
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,88.26,71.71
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,104.7,85.57
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,106.5,86.73
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,108.13,87.74
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,131.13,106.88
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,145.8,118.77
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,121.02,97.72
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,85.25,64.31
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,134.17,103.1
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,180.31,139.05
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,188.33,145.69
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,196.44,152.6
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,152.25,118.01
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,103.05,78.77
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,102.19,78.31
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,101.32,77.79
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,128.39,99.91
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,157.01,123.19
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,147.4,115.5
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,137.37,107.5
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,145.29,114.25
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,154.13,121.78
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,149.35,118.15
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,144.72,114.68
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,98.48,76.76
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,53.7,39.52
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,47.13,34.1
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,40.56,28.61
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,33.62,22.74
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,26.7,16.81
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,19.8,10.88
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,12.92,4.91
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,7.58,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,3.54,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,6.82,0.0
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,12.92,5.48
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,19.04,11.13
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,25.94,17.38
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,32.85,23.57
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,39.79,29.74
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,46.74,35.85
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,85.41,69.65
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,119.73,99.13
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,130.9,108.43
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,141.82,117.5
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,133.28,109.77
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,129.0,105.75
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,99.79,80.72
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,67.76,50.71
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,104.64,80.69
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,141.15,109.84
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,192.79,148.69
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,256.64,197.64
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,274.16,211.82
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,292.09,226.48
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,295.5,230.37
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,289.04,226.35
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,252.05,197.68
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,200.01,156.44
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,242.25,191.2
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,278.42,221.12
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,347.28,277.65
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,422.83,338.96
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,573.03,460.25
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,716.21,570.72
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,715.24,570.44
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,710.56,568.27
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,689.26,553.47
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,670.01,539.61
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,630.83,508.76
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,589.0,474.24
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,512.8,411.84
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,435.82,344.08
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,249.11,161.62
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,11.02,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,23.04,10.74
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,31.57,21.4
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,40.16,29.54
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,44.94,34.06
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,49.84,38.51
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,71.07,57.26
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,95.7,78.78
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,107.55,88.78
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,119.16,98.44
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,98.02,79.82
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,75.18,59.83
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,111.07,90.38
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,142.19,116.39
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,105.76,85.3
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,78.76,59.35
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,98.68,75.55
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,118.71,91.71
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,192.91,146.67
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,285.53,217.05
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,309.85,237.38
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,332.68,256.53
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,351.92,273.19
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,370.42,289.05
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,200.96,158.03
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,18.37,9.5
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,17.59,8.92
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,16.82,8.3
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,66.55,49.37
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,122.17,94.86
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,114.23,88.52
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,106.22,82.19
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,274.35,223.64
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,441.95,359.08
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,572.2,462.21
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,684.64,545.52
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,639.7,509.29
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,599.38,475.92
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,522.6,414.34
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,445.2,346.76
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,303.93,183.81
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,115.39,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
