Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,11.41,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,21.98,9.15
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,31.24,21.05
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,43.06,32.14
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,28.62,19.74
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,17.5,9.94
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,21.33,13.39
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,25.17,16.8
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,76.44,62.02
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,119.2,99.02
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,72.43,58.07
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,13.73,6.46
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,11.06,4.07
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,8.4,1.7
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,9.16,2.36
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,9.93,2.66
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,108.6,82.61
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,202.48,156.74
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,219.51,170.25
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,237.87,185.25
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,204.0,159.57
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,159.43,124.49
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,155.05,121.09
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,150.29,117.36
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,235.49,186.64
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,336.27,267.85
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,250.01,199.52
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,156.26,123.24
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,439.18,358.56
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,695.26,562.67
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,702.59,567.57
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,705.96,570.64
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,702.8,568.75
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,691.78,560.75
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,665.99,541.55
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,636.62,519.33
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,585.53,479.27
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,531.41,434.95
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,444.69,362.29
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,356.61,283.58
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,222.03,123.88
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,42.52,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,10.62,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,22.3,8.51
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,30.46,20.57
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,38.74,28.61
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,43.61,33.22
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,48.61,37.73
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,52.21,41.01
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,60.44,48.3
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,62.61,50.04
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,64.83,51.79
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,66.85,53.45
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,68.87,55.09
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,106.07,87.1
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,151.68,125.65
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,157.96,130.65
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,179.6,136.12
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,202.56,148.04
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,238.06,172.36
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,270.03,198.78
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,303.08,226.99
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,302.47,231.8
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,284.91,221.47
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,353.61,275.26
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,438.31,341.97
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,461.19,361.91
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,482.12,380.35
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,383.9,305.33
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,256.04,203.6
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,195.19,155.23
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,120.62,94.24
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,185.19,148.81
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,245.78,199.76
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,229.97,187.31
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,213.34,174.18
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,193.66,158.52
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,173.25,141.89
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,147.76,120.26
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,121.22,97.32
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,90.17,70.33
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,57.17,41.03
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,25.68,7.64
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,4.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,10.23,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,21.44,6.65
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,30.02,20.06
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,38.69,28.51
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,43.53,33.18
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,48.5,37.77
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,52.09,40.99
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,55.73,44.13
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,62.89,50.3
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,65.47,52.37
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,67.48,54.01
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,69.49,55.65
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,70.05,55.9
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,70.66,56.21
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,71.78,57.08
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,122.12,71.22
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,177.43,103.3
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,232.78,146.11
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,287.09,193.31
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,340.6,241.53
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,391.58,288.01
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,440.8,332.36
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,486.52,372.91
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,529.99,410.66
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,569.0,444.29
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,605.06,474.92
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,640.07,503.55
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,667.92,526.4
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,689.21,544.35
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,706.74,558.92
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,715.85,566.16
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,720.98,570.61
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,713.75,566.07
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,702.41,558.44
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,684.16,546.03
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,657.68,526.79
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,607.5,487.66
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,554.5,444.56
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,469.86,376.13
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,384.34,299.4
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,205.77,83.37
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,9.44,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,19.82,4.25
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,28.48,18.8
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,37.22,27.42
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,42.88,32.78
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,48.58,37.99
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,52.55,41.56
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,56.53,45.03
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,64.13,51.62
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,67.06,53.99
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,69.04,55.51
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,71.02,57.01
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,69.62,55.43
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,75.65,60.31
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,77.16,61.5
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,118.8,68.49
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,174.96,100.41
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,231.07,143.43
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,285.96,190.51
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,339.91,238.32
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,391.44,284.06
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,441.31,327.45
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,487.77,367.42
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,531.92,404.27
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,572.33,437.36
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,609.96,467.35
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,641.38,492.0
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,669.43,513.54
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,691.19,529.01
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,709.26,540.54
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,726.62,554.42
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,733.47,561.13
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,728.79,559.54
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,720.07,555.07
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,697.95,540.56
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,672.06,522.66
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,625.65,489.25
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,584.26,457.31
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,503.53,394.35
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,422.55,321.26
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,220.91,65.54
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,8.65,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,18.2,1.55
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,26.53,16.9
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,34.96,25.26
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,40.35,30.37
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,45.81,35.35
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,53.62,42.34
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,57.6,45.79
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,60.25,47.99
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,62.91,50.15
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,65.01,51.77
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,67.1,53.37
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,67.42,53.32
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,75.02,59.54
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,76.53,60.6
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,116.32,66.63
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,172.48,97.66
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,228.54,139.87
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,283.43,186.58
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,337.4,234.19
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,388.82,279.28
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,438.48,321.83
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,485.06,361.32
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,529.33,397.71
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,568.98,428.66
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,605.69,456.26
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,636.58,480.24
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,664.11,501.28
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,690.57,520.89
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,708.02,533.65
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,717.88,541.17
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,723.77,546.13
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,717.75,543.72
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,707.66,538.43
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,684.22,523.78
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,656.95,505.66
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,615.34,476.49
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,565.01,438.76
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,481.4,374.34
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,397.41,298.36
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,207.52,33.12
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,8.65,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,18.15,0.0
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,27.25,17.16
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,36.43,26.26
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,42.12,31.71
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,47.89,37.03
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,51.88,40.62
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,55.9,44.11
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,63.06,50.28
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,65.62,52.32
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,68.01,54.18
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,70.38,56.01
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,71.56,56.67
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,72.76,57.35
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,73.85,58.05
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,111.33,63.7
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,167.62,94.35
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,228.76,139.73
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,282.58,184.26
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,335.49,229.53
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,386.02,272.79
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,434.95,313.75
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,480.09,352.43
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,522.9,388.52
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,561.67,421.33
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,601.27,453.98
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,632.39,479.69
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,660.09,502.62
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,680.49,520.13
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,697.09,534.73
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,705.66,542.66
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,710.26,547.93
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,704.55,545.31
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,694.84,539.71
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,670.48,522.51
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,648.99,506.59
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,601.2,470.21
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,550.7,429.93
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,465.95,363.4
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,380.86,284.17
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,197.97,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,7.87,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,16.49,0.0
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,25.64,15.69
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,34.85,24.94
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,40.53,30.34
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,46.26,35.57
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,50.27,39.19
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,54.31,42.7
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,62.46,49.75
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,66.07,52.73
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,68.41,54.55
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,70.74,56.35
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,71.57,56.83
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,72.43,57.34
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,73.49,58.16
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,108.3,63.17
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,162.89,92.61
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,222.54,137.39
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,275.26,182.41
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,327.04,228.7
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,376.3,272.77
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,424.06,314.97
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,444.97,337.72
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,452.83,348.4
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,517.25,399.72
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,584.9,453.06
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,549.24,428.85
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,487.36,383.71
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,497.97,394.14
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,506.48,402.47
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,505.26,403.71
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,501.4,402.88
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,505.85,408.08
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,507.94,411.25
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,483.74,393.27
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,457.21,372.79
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,418.4,340.92
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,377.88,306.24
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,315.05,252.63
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,252.22,189.69
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,128.95,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,7.47,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,14.35,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,26.06,15.61
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,37.7,27.13
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,49.93,38.36
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,61.89,49.15
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,72.86,58.86
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,83.54,68.13
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,93.55,76.65
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,103.29,84.8
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,117.12,96.53
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,127.75,105.41
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,108.74,88.75
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,85.07,68.19
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,125.34,102.46
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,167.16,127.46
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,191.12,141.58
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,219.35,161.19
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,242.72,180.43
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,266.14,200.4
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,327.42,242.66
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,410.55,305.21
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,426.16,323.99
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,417.65,321.91
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,389.82,303.35
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,350.03,274.16
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,395.49,311.02
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,432.42,341.15
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,398.2,314.7
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,343.58,272.44
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,268.61,213.88
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,172.32,136.28
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,145.47,115.09
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,132.42,104.67
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,116.0,91.36
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,99.32,77.58
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,79.58,60.96
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,59.29,43.62
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,42.15,28.9
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,23.0,11.85
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,10.29,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,16.1,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,25.73,15.08
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,35.25,24.95
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,45.64,34.57
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,55.82,43.8
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,65.27,52.2
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,74.47,60.2
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,82.97,67.3
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,91.23,74.04
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,107.08,87.3
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,119.98,97.85
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,127.63,103.66
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,135.06,109.24
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,135.72,109.53
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,149.72,106.65
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,188.88,131.05
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,220.92,155.48
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,254.09,179.71
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,294.54,211.08
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,322.1,235.66
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,340.56,252.75
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,366.93,275.06
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,393.03,296.89
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,481.46,363.89
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,563.67,426.21
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,530.94,404.72
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,472.96,363.97
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,485.38,375.69
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,495.97,385.45
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,487.67,380.57
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,476.38,373.41
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,464.42,365.69
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,449.99,355.8
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,427.34,339.24
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,402.44,320.26
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,364.89,290.61
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,325.76,258.32
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,266.15,208.1
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,206.62,147.2
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,103.97,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,9.83,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,17.82,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,24.29,13.57
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,32.22,22.26
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,37.92,27.76
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,43.69,33.1
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,47.72,36.75
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,51.77,40.3
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,59.04,46.48
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,62.01,48.8
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,64.06,50.38
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,66.12,51.93
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,66.37,51.93
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,66.68,51.99
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,67.85,52.77
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,96.26,55.58
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,156.42,87.38
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,209.57,125.12
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,261.21,167.44
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,312.04,211.12
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,360.22,252.64
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,406.68,292.04
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,450.61,329.46
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,492.41,364.41
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,531.31,395.62
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,565.86,422.93
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,595.98,447.34
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,622.9,469.09
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,642.65,485.54
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,658.78,499.29
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,666.9,506.1
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,671.22,509.94
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,664.75,506.84
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,654.42,500.89
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,634.75,487.13
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,607.4,467.09
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,558.94,431.12
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,507.97,391.24
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,422.59,324.29
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,337.74,235.82
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,170.14,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,6.29,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,12.59,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,24.14,13.1
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,35.22,24.87
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,42.33,31.64
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,49.47,38.15
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,54.38,42.6
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,59.29,46.91
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,62.22,49.36
