Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,156.18,122.55
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,94.41,73.16
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,104.37,81.46
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,114.7,90.02
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,92.61,71.81
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,70.11,53.19
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,37.53,25.99
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,5.33,0.0
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,37.12,25.76
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,69.98,53.44
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,68.29,52.2
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,66.76,51.1
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,58.99,44.59
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,51.16,37.98
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,42.9,31.0
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,35.19,24.39
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,27.49,17.66
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,19.82,10.92
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,12.93,4.69
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,11.06,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,21.77,11.94
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,34.29,24.13
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,46.68,35.49
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,58.69,46.45
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,69.36,56.1
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,79.71,65.31
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,89.86,74.23
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,96.6,80.05
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,106.43,88.51
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,118.12,98.32
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,129.29,107.58
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,129.4,107.48
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,130.93,108.64
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,98.34,76.49
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,59.17,44.21
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,116.37,90.71
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,175.98,138.55
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,153.34,121.02
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,126.19,99.54
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,136.28,107.82
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,147.2,116.81
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,101.19,79.1
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,54.52,40.35
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,36.37,25.16
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,18.32,9.92
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,61.08,46.12
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,110.03,87.09
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,101.15,79.89
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,92.17,72.64
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,82.59,64.69
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,72.91,56.56
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,62.06,47.44
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,51.02,38.01
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,39.15,27.67
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,26.84,16.89
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,17.55,8.45
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,11.78,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,24.09,13.7
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,30.76,21.24
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,37.54,27.67
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,41.73,31.72
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,49.81,39.12
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,52.22,41.26
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,54.71,43.4
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,56.99,45.38
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,59.27,47.34
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,62.75,50.24
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,66.14,53.03
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,67.37,54.02
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,68.6,55.03
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,121.55,68.5
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,174.96,102.88
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,227.41,145.56
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,279.29,191.79
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,329.04,237.4
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,377.32,281.66
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,422.04,322.89
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,464.62,361.53
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,502.23,395.52
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,538.56,427.75
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,568.61,454.29
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,599.81,480.96
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,620.67,499.48
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,637.87,514.87
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,645.92,523.59
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,650.07,528.51
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,642.44,522.99
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,630.78,514.07
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,603.95,492.4
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,573.33,466.59
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,525.11,425.44
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,467.95,374.8
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,369.29,284.42
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,253.98,64.95
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,102.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,12.6,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,25.64,14.62
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,33.38,23.63
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,41.18,31.13
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,46.34,36.05
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,51.55,40.84
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,54.67,43.64
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,57.85,46.4
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,60.14,48.3
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,67.57,54.71
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,78.2,63.86
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,91.19,74.97
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,96.32,79.3
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,99.05,81.56
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,143.15,97.36
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,185.47,127.97
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,219.73,152.63
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,262.61,187.17
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,296.01,218.53
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,329.95,250.08
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,353.48,273.11
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,371.65,290.88
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,393.25,310.42
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,413.1,328.19
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,445.92,355.96
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,479.26,383.99
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,490.26,394.33
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,498.68,402.62
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,480.14,389.75
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,457.47,373.35
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,443.21,362.76
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,426.39,349.6
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,402.09,330.65
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,375.63,309.02
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,337.9,277.31
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,298.53,242.37
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,230.37,177.71
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,143.43,25.84
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,49.75,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,13.38,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,25.77,14.23
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,34.96,24.87
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,47.27,36.34
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,52.94,41.74
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,58.68,47.01
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,63.01,50.87
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,67.35,54.64
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,70.08,57.01
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,72.84,59.37
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,72.54,59.01
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,72.41,58.79
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,82.29,67.39
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,107.25,89.1
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,134.01,102.29
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,184.59,135.14
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,217.39,150.14
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,278.44,192.21
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,294.34,218.66
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,284.8,221.31
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,362.91,282.0
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,458.68,358.37
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,494.88,391.06
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,528.03,420.87
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,556.09,446.12
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,580.87,468.33
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,599.11,485.31
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,616.75,501.42
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,622.59,508.78
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,624.61,512.92
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,615.04,506.66
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,601.66,496.41
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,571.4,471.64
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,537.49,442.8
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,477.41,391.44
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,414.36,335.49
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,311.38,240.45
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,191.19,24.15
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,72.94,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,12.98,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,25.03,13.31
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,36.16,26.25
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,45.12,34.99
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,50.92,40.68
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,56.78,46.24
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,59.83,49.02
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,63.0,51.81
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,65.55,53.96
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,68.13,56.1
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,69.27,56.81
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,76.24,62.68
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,77.68,63.72
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,79.15,64.79
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,124.64,74.22
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,177.5,106.41
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,229.98,147.91
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,281.88,192.99
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,331.03,236.76
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,378.85,278.97
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,423.83,318.69
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,466.67,355.52
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,504.61,386.73
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,539.76,414.63
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,569.0,439.68
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,594.88,461.81
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,613.1,478.62
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,627.48,492.41
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,632.95,497.63
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,638.94,502.78
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,629.69,497.06
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,616.49,487.61
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,585.64,465.4
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,551.06,439.2
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,491.86,392.64
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,429.79,340.93
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,326.01,246.61
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,203.52,12.08
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,79.78,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,11.02,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,20.95,9.55
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,33.36,23.57
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,45.6,35.21
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,57.82,46.56
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,69.79,57.51
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,80.62,67.25
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,91.2,76.6
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,99.42,83.68
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,107.44,90.48
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,111.19,93.46
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,117.05,98.25
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,123.36,103.39
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,129.53,108.37
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,152.57,114.39
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,179.32,132.43
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,203.9,152.06
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,228.03,172.78
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,241.36,185.74
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,253.06,197.16
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,262.78,206.7
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,270.73,214.53
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,298.77,237.94
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,339.56,271.54
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,293.3,236.32
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,238.29,192.92
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,263.57,214.51
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,278.22,227.34
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,278.05,228.25
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,277.25,228.62
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,261.78,216.07
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,245.15,202.33
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,223.23,184.7
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,200.06,165.39
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,171.3,140.44
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,140.87,113.2
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,91.24,66.82
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,17.06,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,7.2,0.58
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,10.62,3.81
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,14.44,7.36
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,18.26,10.91
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,21.71,14.08
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,25.16,17.23
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,28.62,20.36
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,32.09,23.47
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,69.85,57.39
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,103.45,87.17
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,93.07,77.79
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,81.97,67.85
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,118.75,94.52
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,162.94,128.81
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,185.01,144.6
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,214.44,167.51
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,218.06,173.02
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,212.93,170.82
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,246.28,198.29
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,280.46,226.97
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,270.26,220.29
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,255.7,209.48
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,147.7,120.41
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,42.9,31.22
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,71.88,56.11
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,104.89,84.28
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,149.14,122.72
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,189.0,157.28
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,171.3,142.29
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,152.88,126.55
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,132.9,109.32
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,112.13,91.11
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,73.78,57.6
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,45.64,32.63
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,27.8,16.19
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,9.9,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,5.11,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,11.8,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,22.67,8.9
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,32.42,22.28
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,40.31,30.1
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,45.86,35.52
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,51.47,40.83
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,53.94,43.11
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,56.57,45.42
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,58.92,47.51
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,66.31,54.07
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,84.74,70.27
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,102.48,85.68
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,85.21,70.3
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,70.06,56.83
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,108.99,63.64
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,161.87,94.3
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,214.41,135.6
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,266.38,181.43
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,315.74,226.78
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,363.68,271.06
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,408.24,312.67
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,450.64,351.71
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,453.13,359.4
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,435.95,349.86
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,425.04,343.6
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,393.69,320.27
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,380.78,311.38
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,364.19,298.97
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,382.21,315.77
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,416.04,344.65
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,398.85,331.04
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,363.16,302.66
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,336.95,281.39
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,308.83,257.6
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,268.12,222.27
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,225.91,184.22
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,145.0,108.59
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,23.54,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,9.83,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,18.75,5.33
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,31.17,20.93
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,43.45,32.68
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,55.44,43.85
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,67.22,54.71
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,77.91,64.44
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,88.38,73.86
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,94.57,79.34
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,101.72,85.6
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,112.46,94.81
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,120.69,101.72
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,109.34,91.59
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,96.39,80.09
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,125.33,85.31
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,165.71,108.47
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,205.93,141.6
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,244.78,177.09
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,296.75,219.65
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,353.33,267.67
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,377.53,293.79
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,394.67,313.01
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,393.7,316.78
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,388.39,315.45
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,404.09,330.23
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,418.12,343.33
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,287.94,237.94
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,120.7,96.82
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,111.4,89.27
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,101.94,81.36
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,91.73,72.79
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,81.4,64.03
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,68.67,53.22
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,55.61,41.97
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,42.73,30.72
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,29.21,18.84
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,17.56,8.04
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,7.6,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,3.93,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.5,10.5,1.6,5.5,24.0,8.26,0.0
2016,11,29,7,30,397.0,21.0,1.8,6.0,48.0,19.26,4.7
2016,11,29,7,45,500.5,28.0,2.05,7.0,87.5,25.84,16.7
2016,11,29,8,0,604.0,35.0,2.3,8.0,127.0,32.57,23.5
2016,11,29,8,15,662.5,39.5,2.35,8.5,169.0,36.94,27.81
2016,11,29,8,30,721.0,44.0,2.4,9.0,211.0,41.38,32.01
2016,11,29,8,45,758.0,47.0,2.45,9.5,251.5,44.41,34.83
2016,11,29,9,0,795.0,50.0,2.5,10.0,292.0,47.47,37.57
2016,11,29,9,15,819.5,52.0,2.4,10.5,328.0,54.38,43.72
2016,11,29,9,30,844.0,54.0,2.3,11.0,364.0,56.99,45.93
2016,11,29,9,45,860.5,55.5,2.2,11.5,394.5,59.04,47.61
2016,11,29,10,0,877.0,57.0,2.1,12.0,425.0,61.0,49.19
2016,11,29,10,15,888.0,58.5,2.05,12.0,449.5,62.78,50.69
2016,11,29,10,30,899.0,60.0,2.0,12.0,474.0,64.47,52.13
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.5,100.6,57.27
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,155.2,87.27
2016,11,29,11,15,915.5,62.5,2.05,13.5,519.5,208.67,128.29
2016,11,29,11,30,919.0,63.0,2.1,14.0,530.0,261.33,174.2
2016,11,29,11,45,918.0,63.5,2.2,14.5,532.5,311.74,220.59
2016,11,29,12,0,917.0,64.0,2.3,15.0,535.0,360.48,265.9
2016,11,29,12,15,915.0,64.0,2.35,15.0,530.0,406.52,308.99
2016,11,29,12,30,913.0,64.0,2.4,15.0,525.0,450.41,349.55
2016,11,29,12,45,895.5,67.5,2.45,15.0,511.0,488.3,384.59
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,522.66,415.92
2016,11,29,13,15,869.0,70.0,2.5,14.5,478.0,553.42,444.37
2016,11,29,13,30,860.0,69.0,2.5,14.0,459.0,581.0,469.81
2016,11,29,13,45,844.0,68.0,2.55,14.0,432.5,605.79,491.8
2016,11,29,14,0,828.0,67.0,2.6,14.0,406.0,622.84,507.51
2016,11,29,14,15,808.5,64.5,2.55,14.0,374.0,632.1,516.51
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,637.5,522.15
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.5,632.53,518.83
2016,11,29,15,0,733.0,56.0,2.5,14.0,269.0,623.64,511.92
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.5,598.45,491.87
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,569.41,467.41
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,515.66,421.25
