Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,468.29,376.88
2016,11,29,16,15,386.0,27.0,1.15,10.5,68.0,369.22,277.68
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,248.28,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,103.29,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.5,6.5,5.11,0.0
2016,11,30,7,30,0.0,13.0,0.8,9.0,13.0,9.89,0.0
2016,11,30,7,45,0.0,25.0,0.75,9.5,25.0,19.09,10.66
2016,11,30,8,0,0.0,37.0,0.7,10.0,37.0,28.15,19.4
2016,11,30,8,15,0.0,50.5,0.85,10.0,50.5,38.03,28.63
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,47.82,37.71
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,57.18,46.21
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,66.46,54.5
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,74.99,62.12
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,83.43,69.58
2016,11,30,9,45,38.0,144.5,1.5,11.5,160.5,100.79,84.73
2016,11,30,10,0,76.0,175.0,1.6,12.0,207.0,119.02,100.45
2016,11,30,10,15,68.5,184.0,1.6,12.0,214.0,124.61,105.16
2016,11,30,10,30,61.0,193.0,1.6,12.0,221.0,130.02,109.72
2016,11,30,10,45,118.0,205.0,1.6,12.5,261.5,141.74,111.41
2016,11,30,11,0,175.0,217.0,1.6,13.0,302.0,167.45,127.87
2016,11,30,11,15,185.0,221.5,1.6,13.0,313.0,187.49,143.14
2016,11,30,11,30,195.0,226.0,1.6,13.0,324.0,208.43,160.4
2016,11,30,11,45,234.5,222.5,1.65,13.5,341.5,232.71,179.75
2016,11,30,12,0,274.0,219.0,1.7,14.0,359.0,264.14,205.51
2016,11,30,12,15,290.0,214.5,1.85,14.0,361.5,286.6,225.47
2016,11,30,12,30,306.0,210.0,2.0,14.0,364.0,309.64,246.0
2016,11,30,12,45,236.5,212.5,2.15,14.0,329.5,299.91,240.79
2016,11,30,13,0,167.0,215.0,2.3,14.0,295.0,274.54,222.11
2016,11,30,13,15,83.5,117.5,2.35,13.5,157.5,150.81,122.23
2016,11,30,13,30,0.0,20.0,2.4,13.0,20.0,15.25,7.45
2016,11,30,13,45,6.0,84.5,2.45,13.0,87.0,68.89,53.53
2016,11,30,14,0,12.0,149.0,2.5,13.0,154.0,131.63,106.72
2016,11,30,14,15,27.0,144.0,2.4,12.5,154.0,151.44,124.01
2016,11,30,14,30,42.0,139.0,2.3,12.0,154.0,162.12,133.79
2016,11,30,14,45,36.0,125.0,2.2,12.0,137.0,148.13,122.03
2016,11,30,15,0,30.0,111.0,2.1,12.0,120.0,133.64,109.7
2016,11,30,15,15,23.5,95.0,1.9,12.0,101.5,115.58,94.1
2016,11,30,15,30,17.0,79.0,1.7,12.0,83.0,86.25,68.71
2016,11,30,15,45,8.5,61.5,1.55,12.0,63.5,64.19,49.21
2016,11,30,16,0,0.0,44.0,1.4,12.0,44.0,40.99,28.65
2016,11,30,16,15,0.0,28.0,1.3,11.5,28.0,24.76,13.52
2016,11,30,16,30,0.0,12.0,1.2,11.0,12.0,9.13,0.0
2016,11,30,16,45,0.0,6.0,1.2,11.0,6.0,4.72,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,8.26,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,17.51,0.78
2016,12,1,7,45,437.5,29.0,1.5,8.0,79.0,26.49,16.89
2016,12,1,8,0,556.0,37.0,1.6,9.0,118.0,34.04,24.63
2016,12,1,8,15,620.0,42.0,1.9,9.5,160.0,38.72,29.25
2016,12,1,8,30,684.0,47.0,2.2,10.0,202.0,43.5,33.76
2016,12,1,8,45,727.5,50.0,2.55,10.5,242.5,46.47,36.52
2016,12,1,9,0,771.0,53.0,2.9,11.0,283.0,49.5,39.24
2016,12,1,9,15,798.0,56.0,2.95,11.0,320.0,52.34,41.79
2016,12,1,9,30,825.0,59.0,3.0,11.0,357.0,55.16,44.29
2016,12,1,9,45,839.0,62.0,3.15,11.5,387.5,57.75,46.46
2016,12,1,10,0,853.0,65.0,3.3,12.0,418.0,60.29,48.57
2016,12,1,10,15,866.0,66.5,3.35,12.0,443.0,67.79,55.18
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,69.47,56.59
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.5,100.57,59.98
2016,12,1,11,0,896.0,70.0,3.5,13.0,505.0,154.58,88.35
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.5,207.57,128.64
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,259.87,174.5
2016,12,1,11,45,906.0,71.0,3.65,13.5,529.5,309.93,220.81
2016,12,1,12,0,907.0,71.0,3.7,14.0,533.0,358.51,266.38
2016,12,1,12,15,905.0,71.0,3.65,14.0,528.5,404.33,309.76
2016,12,1,12,30,903.0,71.0,3.6,14.0,524.0,448.04,350.62
2016,12,1,12,45,898.5,70.0,3.55,14.5,512.0,487.35,386.38
2016,12,1,13,0,894.0,69.0,3.5,15.0,500.0,523.97,418.99
2016,12,1,13,15,884.5,68.0,3.45,15.0,480.5,555.12,447.24
2016,12,1,13,30,875.0,67.0,3.4,15.0,461.0,583.01,472.26
2016,12,1,13,45,860.0,66.0,3.4,15.0,434.5,604.3,491.75
2016,12,1,14,0,845.0,65.0,3.4,15.0,408.0,627.16,511.81
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.5,636.35,521.69
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,641.59,528.13
2016,12,1,14,45,773.5,57.5,3.1,14.0,306.0,635.97,523.95
2016,12,1,15,0,743.0,55.0,3.0,14.0,269.0,626.33,515.99
2016,12,1,15,15,699.5,51.0,2.6,13.0,228.5,601.57,496.18
2016,12,1,15,30,656.0,47.0,2.2,12.0,188.0,572.96,471.91
2016,12,1,15,45,586.0,41.0,1.85,11.5,146.5,518.97,425.22
2016,12,1,16,0,516.0,35.0,1.5,11.0,105.0,461.73,372.82
2016,12,1,16,15,393.5,26.5,1.5,10.5,67.5,372.77,279.51
2016,12,1,16,30,271.0,18.0,1.5,10.0,30.0,251.85,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.0,105.46,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,7.47,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,17.35,0.0
2016,12,2,7,45,467.5,26.5,2.75,7.0,79.0,24.37,14.99
2016,12,2,8,0,577.0,34.0,3.0,8.0,118.0,31.53,22.43
2016,12,2,8,15,639.5,39.0,3.15,8.5,159.5,36.31,27.15
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,41.16,31.76
2016,12,2,8,45,738.5,48.0,3.45,9.5,241.0,44.96,35.28
2016,12,2,9,0,775.0,52.0,3.6,10.0,281.0,48.75,38.7
2016,12,2,9,15,801.5,54.5,3.75,10.5,317.0,51.21,40.86
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,53.67,42.95
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,61.7,50.01
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,64.63,52.44
2016,12,2,10,15,867.5,64.5,4.25,12.5,439.0,66.39,53.83
2016,12,2,10,30,880.0,66.0,4.2,13.0,464.0,68.08,55.15
2016,12,2,10,45,887.5,67.0,4.2,13.5,482.0,96.85,57.8
2016,12,2,11,0,895.0,68.0,4.2,14.0,500.0,150.65,85.25
2016,12,2,11,15,899.5,68.5,4.15,14.0,511.0,203.48,124.96
2016,12,2,11,30,904.0,69.0,4.1,14.0,522.0,255.64,170.42
2016,12,2,11,45,905.0,69.0,4.1,14.5,525.0,305.57,216.48
2016,12,2,12,0,906.0,69.0,4.1,15.0,528.0,354.04,261.85
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.5,399.76,305.19
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,443.37,346.06
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,482.37,382.67
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,518.65,416.33
2016,12,2,13,15,882.5,66.0,4.35,15.0,476.0,549.7,445.04
2016,12,2,13,30,873.0,65.0,4.4,15.0,457.0,577.51,470.58
2016,12,2,13,45,856.5,64.5,4.45,15.0,430.5,598.41,490.16
2016,12,2,14,0,840.0,64.0,4.5,15.0,404.0,620.79,510.29
2016,12,2,14,15,819.5,62.0,4.3,14.5,372.0,630.52,520.27
2016,12,2,14,30,799.0,60.0,4.1,14.0,340.0,636.34,526.83
2016,12,2,14,45,766.5,57.5,3.95,14.0,302.5,629.35,521.59
2016,12,2,15,0,734.0,55.0,3.8,14.0,265.0,618.28,512.37
2016,12,2,15,15,689.5,51.0,3.35,13.5,225.0,592.84,491.11
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,563.54,465.48
2016,12,2,15,45,572.5,41.5,2.45,12.5,143.5,508.32,417.57
2016,12,2,16,0,500.0,36.0,2.0,12.0,102.0,459.5,371.45
2016,12,2,16,15,376.0,27.0,1.9,11.0,65.5,359.79,269.74
2016,12,2,16,30,252.0,18.0,1.8,10.0,29.0,237.24,0.0
2016,12,2,16,45,126.0,9.0,1.7,9.5,14.5,98.4,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,7.47,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,15.77,0.0
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,22.98,13.59
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,32.93,23.55
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.5,38.0,28.54
2016,12,3,8,30,646.0,47.0,2.1,10.0,190.0,43.14,33.41
2016,12,3,8,45,689.5,50.0,2.25,10.5,229.0,46.04,36.12
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,49.01,38.79
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,51.81,41.32
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,54.6,43.8
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,56.82,45.65
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,59.02,47.45
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,60.4,48.51
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,68.13,55.21
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.5,93.58,56.78
2016,12,3,11,0,869.0,68.0,2.7,14.0,486.0,145.64,82.42
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.5,197.1,120.57
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,247.98,164.55
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,296.88,209.35
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,344.45,253.67
2016,12,3,12,15,881.0,69.0,3.0,15.0,510.0,389.07,295.75
2016,12,3,12,30,879.0,69.0,3.0,15.0,506.0,431.64,335.45
2016,12,3,12,45,875.0,68.0,3.0,15.5,495.0,470.12,370.39
2016,12,3,13,0,871.0,67.0,3.0,16.0,484.0,506.03,402.32
2016,12,3,13,15,862.5,66.0,2.95,16.0,465.5,536.86,430.11
2016,12,3,13,30,854.0,65.0,2.9,16.0,447.0,564.6,454.82
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.5,585.93,474.2
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,608.91,494.23
2016,12,3,14,15,808.5,60.0,2.7,16.0,365.0,619.03,503.3
2016,12,3,14,30,789.0,58.0,2.5,16.0,334.0,625.35,508.98
2016,12,3,14,45,759.0,56.0,2.35,16.0,298.0,620.64,505.35
2016,12,3,15,0,729.0,54.0,2.2,16.0,262.0,611.99,497.88
2016,12,3,15,15,685.5,50.0,1.9,15.0,222.5,587.38,478.47
2016,12,3,15,30,642.0,46.0,1.6,14.0,183.0,559.0,454.77
2016,12,3,15,45,568.5,40.5,1.3,13.5,142.0,503.31,407.36
2016,12,3,16,0,495.0,35.0,1.0,13.0,101.0,453.65,361.4
2016,12,3,16,15,373.0,26.0,1.0,12.5,65.0,355.7,262.48
2016,12,3,16,30,251.0,17.0,1.0,12.0,29.0,234.97,0.0
2016,12,3,16,45,125.5,8.5,1.05,11.5,14.5,97.49,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,7.87,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,16.51,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,24.42,14.54
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,32.45,23.05
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,37.83,28.38
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,43.28,33.59
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,46.65,36.72
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,54.2,43.51
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,56.84,45.78
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,59.49,48.03
2016,12,4,9,45,746.5,76.0,1.05,13.0,359.0,66.89,54.34
2016,12,4,10,0,737.0,86.0,1.2,14.0,385.0,68.37,55.35
2016,12,4,10,15,660.5,105.0,1.2,14.0,385.5,79.79,65.32
2016,12,4,10,30,584.0,124.0,1.2,14.0,386.0,91.01,75.05
2016,12,4,10,45,612.0,121.5,1.25,14.5,405.5,107.03,73.44
2016,12,4,11,0,640.0,119.0,1.3,15.0,425.0,147.82,93.06
2016,12,4,11,15,592.5,136.5,1.3,15.0,425.0,194.17,129.6
2016,12,4,11,30,545.0,154.0,1.3,15.0,425.0,231.47,163.12
2016,12,4,11,45,678.5,122.0,1.3,15.0,461.5,279.96,200.62
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,336.96,247.03
2016,12,4,12,15,686.5,119.5,1.4,15.0,462.5,359.34,273.06
2016,12,4,12,30,561.0,149.0,1.5,15.0,427.0,365.92,284.83
2016,12,4,12,45,515.0,156.5,1.6,15.5,407.0,382.41,301.38
2016,12,4,13,0,469.0,164.0,1.7,16.0,387.0,394.0,313.11
2016,12,4,13,15,379.5,173.0,1.75,16.0,349.0,368.24,295.46
2016,12,4,13,30,290.0,182.0,1.8,16.0,311.0,345.98,279.42
2016,12,4,13,45,259.0,174.5,1.9,16.0,285.0,335.8,272.81
2016,12,4,14,0,228.0,167.0,2.0,16.0,259.0,322.72,263.41
2016,12,4,14,15,185.5,156.0,1.8,15.5,227.0,281.77,231.29
2016,12,4,14,30,143.0,145.0,1.6,15.0,195.0,251.22,206.83
2016,12,4,14,45,127.0,132.5,1.45,14.5,173.5,234.98,194.06
2016,12,4,15,0,111.0,120.0,1.3,14.0,152.0,217.78,180.07
2016,12,4,15,15,96.5,103.0,1.2,13.5,127.5,194.42,160.68
2016,12,4,15,30,82.0,86.0,1.1,13.0,103.0,169.83,139.73
2016,12,4,15,45,66.5,68.0,1.0,13.0,79.5,141.6,114.89
2016,12,4,16,0,51.0,50.0,0.9,13.0,56.0,111.69,87.99
2016,12,4,16,15,25.5,32.5,0.9,12.5,35.5,59.85,40.65
2016,12,4,16,30,0.0,15.0,0.9,12.0,15.0,11.45,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.5,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,0.9,9.0,3.0,2.36,0.0
2016,12,5,7,30,0.0,6.0,1.0,9.0,6.0,4.54,0.0
2016,12,5,7,45,0.0,13.0,1.15,9.5,13.0,9.87,2.41
2016,12,5,8,0,0.0,20.0,1.3,10.0,20.0,15.22,7.78
2016,12,5,8,15,0.0,27.5,1.3,10.0,27.5,20.96,13.2
2016,12,5,8,30,0.0,35.0,1.3,10.0,35.0,26.71,18.58
2016,12,5,8,45,0.0,43.0,1.3,10.5,43.0,32.86,24.23
2016,12,5,9,0,0.0,51.0,1.3,11.0,51.0,39.02,29.81
2016,12,5,9,15,0.0,58.0,1.3,11.0,58.0,44.42,34.7
2016,12,5,9,30,0.0,65.0,1.3,11.0,65.0,49.83,39.55
2016,12,5,9,45,19.5,113.0,1.3,11.5,121.0,83.45,69.45
2016,12,5,10,0,39.0,161.0,1.3,12.0,177.0,110.37,92.93
2016,12,5,10,15,26.0,162.0,1.3,12.0,173.0,115.48,97.22
2016,12,5,10,30,13.0,163.0,1.3,12.0,169.0,116.55,98.01
2016,12,5,10,45,6.5,136.5,1.35,12.0,139.5,100.76,80.17
2016,12,5,11,0,0.0,110.0,1.4,12.0,110.0,83.17,65.42
2016,12,5,11,15,6.0,144.0,1.45,12.0,147.0,108.49,86.43
2016,12,5,11,30,12.0,178.0,1.5,12.0,184.0,134.88,108.13
2016,12,5,11,45,12.5,180.0,1.6,12.5,186.5,138.58,110.98
2016,12,5,12,0,13.0,182.0,1.7,13.0,189.0,142.31,113.96
2016,12,5,12,15,25.0,191.0,1.7,13.0,203.5,155.61,124.84
2016,12,5,12,30,37.0,200.0,1.7,13.0,218.0,175.52,141.32
2016,12,5,12,45,55.0,202.0,1.75,13.0,228.5,190.53,153.88
2016,12,5,13,0,73.0,204.0,1.8,13.0,239.0,207.4,168.18
2016,12,5,13,15,107.5,199.0,1.75,13.0,248.0,228.22,185.91
2016,12,5,13,30,142.0,194.0,1.7,13.0,257.0,262.31,214.56
2016,12,5,13,45,97.5,179.0,1.65,13.0,221.5,219.4,179.76
2016,12,5,14,0,53.0,164.0,1.6,13.0,186.0,183.72,150.32
2016,12,5,14,15,47.0,152.0,1.55,12.5,170.5,173.37,142.37
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,162.47,133.72
2016,12,5,14,45,36.5,125.5,1.45,12.0,137.5,149.08,122.6
2016,12,5,15,0,32.0,111.0,1.4,12.0,120.0,135.17,110.86
2016,12,5,15,15,25.0,94.5,1.25,11.5,101.0,116.18,94.68
2016,12,5,15,30,18.0,78.0,1.1,11.0,82.0,85.95,68.65
2016,12,5,15,45,9.0,61.0,0.95,11.0,63.0,64.23,49.4
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,41.45,29.11
2016,12,5,16,15,0.0,28.0,0.75,10.5,28.0,25.18,13.74
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.14,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,4.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,10.23,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,18.53,0.0
2016,12,6,7,45,179.0,34.0,1.25,6.5,58.0,25.6,15.15
2016,12,6,8,0,358.0,42.0,1.3,7.0,90.0,34.42,24.93
2016,12,6,8,15,412.0,51.5,1.5,7.5,125.5,41.85,32.17
2016,12,6,8,30,466.0,61.0,1.7,8.0,161.0,49.2,39.13
2016,12,6,8,45,504.0,68.5,1.9,9.0,195.5,54.75,44.21
2016,12,6,9,0,542.0,76.0,2.1,10.0,230.0,60.25,49.09
2016,12,6,9,15,570.0,80.5,2.25,10.0,261.5,63.32,51.88
2016,12,6,9,30,598.0,85.0,2.4,10.0,293.0,66.4,54.63
2016,12,6,9,45,604.0,93.0,2.55,10.5,319.5,71.67,59.19
2016,12,6,10,0,610.0,101.0,2.7,11.0,346.0,76.84,63.6
2016,12,6,10,15,653.5,97.0,2.75,11.0,374.0,74.21,61.16
2016,12,6,10,30,697.0,93.0,2.8,11.0,402.0,71.86,58.99
2016,12,6,10,45,697.5,97.5,2.85,11.5,417.5,90.49,60.87
2016,12,6,11,0,698.0,102.0,2.9,12.0,433.0,137.72,84.4
2016,12,6,11,15,614.0,129.5,2.9,12.0,425.5,188.97,126.46
2016,12,6,11,30,530.0,157.0,2.9,12.0,418.0,227.47,163.05
2016,12,6,11,45,707.5,115.5,2.95,12.5,466.5,278.54,201.4
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,342.61,253.14
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,387.39,295.66
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,430.08,335.83
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.5,468.5,371.88
2016,12,6,13,0,868.0,73.0,3.1,13.0,484.0,506.44,406.63
2016,12,6,13,15,858.0,72.0,3.15,12.5,465.0,537.59,436.11
2016,12,6,13,30,848.0,71.0,3.2,12.0,446.0,565.49,462.49
2016,12,6,13,45,831.5,70.0,3.25,12.0,420.5,586.22,481.91
2016,12,6,14,0,815.0,69.0,3.3,12.0,395.0,603.23,497.95
2016,12,6,14,15,794.5,66.5,3.25,12.0,364.0,612.25,507.03
2016,12,6,14,30,774.0,64.0,3.2,12.0,333.0,617.38,512.64
2016,12,6,14,45,739.0,62.0,3.2,12.0,296.0,609.25,507.41
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,596.9,497.59
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,575.63,479.43
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,546.12,453.43
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,490.67,405.31
2016,12,6,16,0,463.0,39.0,1.7,10.0,100.0,432.44,351.9
2016,12,6,16,15,336.0,29.0,1.6,9.5,64.5,330.17,247.7
2016,12,6,16,30,209.0,19.0,1.5,9.0,29.0,204.85,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.5,82.76,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,8.65,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,16.02,0.0
2016,12,7,7,45,124.0,33.0,0.45,5.5,49.0,24.63,14.17
2016,12,7,8,0,248.0,44.0,0.4,6.0,76.0,33.15,23.92
2016,12,7,8,15,280.0,58.0,0.5,6.0,107.0,43.22,33.64
2016,12,7,8,30,312.0,72.0,0.6,6.0,138.0,53.07,42.98
2016,12,7,8,45,333.5,85.0,0.75,6.0,168.0,61.93,51.3
2016,12,7,9,0,355.0,98.0,0.9,6.0,198.0,70.58,59.3
2016,12,7,9,15,371.0,108.5,0.95,6.5,225.5,77.35,65.35
2016,12,7,9,30,387.0,119.0,1.0,7.0,253.0,83.97,71.17
2016,12,7,9,45,396.0,129.5,1.1,7.5,277.5,90.36,76.7
2016,12,7,10,0,405.0,140.0,1.2,8.0,302.0,96.63,82.07
2016,12,7,10,15,333.5,162.0,1.2,8.0,300.5,110.67,94.46
2016,12,7,10,30,262.0,184.0,1.2,8.0,299.0,121.75,104.13
2016,12,7,10,45,268.0,191.0,1.3,8.5,313.5,132.61,104.48
2016,12,7,11,0,274.0,198.0,1.4,9.0,328.0,158.93,119.6
2016,12,7,11,15,202.0,208.5,1.45,9.0,306.0,177.09,136.0
2016,12,7,11,30,130.0,219.0,1.5,9.0,284.0,185.76,146.61
2016,12,7,11,45,76.0,204.5,1.6,9.5,242.5,172.51,138.13
2016,12,7,12,0,22.0,190.0,1.7,10.0,201.0,150.79,122.02
2016,12,7,12,15,11.0,122.5,1.85,10.0,128.0,98.01,78.16
2016,12,7,12,30,0.0,55.0,2.0,10.0,55.0,42.15,30.79
2016,12,7,12,45,0.0,81.0,2.15,10.0,81.0,62.26,48.12
2016,12,7,13,0,0.0,107.0,2.3,10.0,107.0,82.95,65.84
2016,12,7,13,15,0.0,126.5,2.4,10.0,126.5,99.41,79.93
2016,12,7,13,30,0.0,146.0,2.5,10.0,146.0,117.21,95.13
2016,12,7,13,45,21.0,153.0,2.6,10.0,161.5,137.83,113.09
2016,12,7,14,0,42.0,160.0,2.7,10.0,177.0,172.32,142.86
2016,12,7,14,15,40.0,148.0,2.65,10.0,163.0,164.11,136.15
2016,12,7,14,30,38.0,136.0,2.6,10.0,149.0,155.53,129.13
2016,12,7,14,45,34.5,122.0,2.6,10.0,133.0,143.17,118.75
2016,12,7,15,0,31.0,108.0,2.6,10.0,117.0,130.35,107.8
2016,12,7,15,15,25.0,92.5,2.5,9.5,99.0,113.26,93.08
2016,12,7,15,30,19.0,77.0,2.4,9.0,81.0,95.55,77.51
2016,12,7,15,45,9.5,60.5,2.3,9.0,63.0,63.87,49.5
2016,12,7,16,0,0.0,44.0,2.2,9.0,45.0,41.45,29.33
2016,12,7,16,15,0.0,28.5,2.2,9.0,29.0,26.05,14.48
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,9.91,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.11,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,13.0,6.5,5.11,0.0
2016,12,8,7,30,0.0,13.0,4.2,13.0,13.0,9.91,0.0
2016,12,8,7,45,10.0,28.5,4.2,13.5,30.0,21.38,10.69
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,32.43,22.29
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,44.25,33.3
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,55.88,44.01
2016,12,8,8,45,50.5,94.0,4.1,14.5,107.0,66.72,53.79
2016,12,8,9,0,58.0,110.0,4.1,15.0,127.0,77.36,63.23
2016,12,8,9,15,63.0,125.0,4.0,15.0,145.0,87.21,71.97
2016,12,8,9,30,68.0,140.0,3.9,15.0,163.0,96.87,80.43
2016,12,8,9,45,93.5,154.5,3.85,15.0,190.0,106.36,88.67
2016,12,8,10,0,119.0,169.0,3.8,15.0,217.0,113.17,94.49
2016,12,8,10,15,59.5,151.5,3.7,15.0,175.5,106.06,88.14
2016,12,8,10,30,0.0,134.0,3.6,15.0,134.0,98.05,81.03
2016,12,8,10,45,22.5,163.5,3.55,15.5,174.0,118.17,93.62
2016,12,8,11,0,45.0,193.0,3.5,16.0,214.0,138.37,108.62
2016,12,8,11,15,22.5,169.0,3.4,16.0,179.5,127.72,100.4
2016,12,8,11,30,0.0,145.0,3.3,16.0,145.0,109.02,85.87
2016,12,8,11,45,0.0,146.0,3.2,16.0,146.0,110.57,87.14
2016,12,8,12,0,0.0,147.0,3.1,16.0,147.0,112.1,88.39
2016,12,8,12,15,0.5,154.0,3.0,16.0,154.5,118.42,93.61
2016,12,8,12,30,1.0,161.0,2.9,16.0,162.0,125.08,99.13
2016,12,8,12,45,23.5,177.5,2.85,16.0,189.0,149.56,119.27
2016,12,8,13,0,46.0,194.0,2.8,16.0,216.0,184.72,148.31
2016,12,8,13,15,46.5,187.0,2.7,16.0,208.5,184.29,148.28
2016,12,8,13,30,47.0,180.0,2.6,16.0,201.0,183.69,148.18
2016,12,8,13,45,59.5,173.0,2.55,16.0,198.0,190.09,154.01
2016,12,8,14,0,72.0,166.0,2.5,16.0,195.0,197.27,160.53
2016,12,8,14,15,68.5,153.5,2.35,16.0,179.5,188.66,153.78
2016,12,8,14,30,65.0,141.0,2.2,16.0,164.0,179.49,146.51
2016,12,8,14,45,61.5,126.5,2.1,16.0,146.0,167.38,136.68
2016,12,8,15,0,58.0,112.0,2.0,16.0,128.0,154.7,126.2
2016,12,8,15,15,50.5,96.0,1.8,15.5,108.5,136.53,110.98
2016,12,8,15,30,43.0,80.0,1.6,15.0,89.0,117.6,94.77
2016,12,8,15,45,31.5,63.0,1.45,15.0,68.5,93.24,73.4
2016,12,8,16,0,20.0,46.0,1.3,15.0,48.0,67.44,50.54
2016,12,8,16,15,10.0,30.0,1.25,14.5,31.0,42.49,26.84
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,10.68,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,9.44,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,18.88,0.0
2016,12,9,7,45,226.5,29.0,1.3,13.5,57.5,22.16,10.97
2016,12,9,8,0,453.0,34.0,1.4,14.0,91.0,28.41,18.83
2016,12,9,8,15,524.5,40.5,1.6,14.5,130.0,33.88,24.16
2016,12,9,8,30,596.0,47.0,1.8,15.0,169.0,39.41,29.32
2016,12,9,8,45,648.0,50.0,2.05,15.5,208.0,45.62,34.95
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,48.6,37.61
2016,12,9,9,15,364.0,92.0,2.4,16.0,193.5,66.53,53.49
2016,12,9,9,30,28.0,131.0,2.5,16.0,140.0,91.25,75.18
2016,12,9,9,45,26.0,141.0,2.6,16.5,150.5,97.86,80.7
2016,12,9,10,0,24.0,151.0,2.7,17.0,161.0,107.69,88.97
2016,12,9,10,15,119.0,169.0,2.75,17.0,220.5,113.81,94.14
2016,12,9,10,30,214.0,187.0,2.8,17.0,280.0,125.59,104.18
2016,12,9,10,45,216.5,195.0,2.9,17.5,293.0,134.47,104.19
2016,12,9,11,0,219.0,203.0,3.0,18.0,306.0,157.07,116.75
2016,12,9,11,15,169.0,210.0,2.9,18.0,290.5,171.85,129.14
2016,12,9,11,30,119.0,217.0,2.8,18.0,275.0,181.24,139.0
2016,12,9,11,45,111.0,218.0,2.75,18.0,273.0,189.94,146.96
2016,12,9,12,0,103.0,219.0,2.7,18.0,271.0,198.07,154.55
2016,12,9,12,15,105.5,218.0,2.6,18.0,270.0,207.35,162.78
2016,12,9,12,30,108.0,217.0,2.5,18.0,269.0,216.63,171.02
2016,12,9,12,45,219.0,203.0,2.45,18.0,306.5,269.7,213.59
2016,12,9,13,0,330.0,189.0,2.4,18.0,344.0,333.69,265.33
2016,12,9,13,15,348.0,178.0,2.25,17.5,336.0,351.75,281.63
2016,12,9,13,30,366.0,167.0,2.1,17.0,328.0,369.53,297.84
2016,12,9,13,45,313.5,164.0,2.0,17.0,296.5,353.68,286.37
2016,12,9,14,0,261.0,161.0,1.9,17.0,265.0,333.74,271.24
2016,12,9,14,15,256.0,148.5,1.7,17.0,244.0,330.25,269.32
2016,12,9,14,30,251.0,136.0,1.5,17.0,223.0,325.15,265.8
2016,12,9,14,45,243.0,122.0,1.35,17.0,198.5,314.63,257.79
2016,12,9,15,0,235.0,108.0,1.2,17.0,174.0,302.44,248.1
2016,12,9,15,15,219.0,93.0,1.1,16.5,147.0,281.59,231.41
2016,12,9,15,30,203.0,78.0,1.0,16.0,120.0,259.05,212.64
2016,12,9,15,45,177.0,62.0,0.9,16.0,93.0,226.02,183.96
2016,12,9,16,0,151.0,46.0,0.8,16.0,66.0,191.18,152.54
2016,12,9,16,15,75.5,32.5,0.75,15.5,42.5,123.94,88.84
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,18.08,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,7.47,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
