Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,4.1,15.0,2.5,1.97,0.0
2016,12,10,7,30,0.0,5.0,4.1,15.0,5.0,3.93,0.0
2016,12,10,7,45,0.0,12.5,4.1,15.0,12.5,9.5,1.25
2016,12,10,8,0,0.0,20.0,4.1,15.0,20.0,15.22,7.37
2016,12,10,8,15,0.0,29.0,4.05,15.0,29.0,22.12,13.76
2016,12,10,8,30,0.0,38.0,4.0,15.0,38.0,29.03,20.1
2016,12,10,8,45,0.0,46.5,3.95,15.0,46.5,35.57,26.07
2016,12,10,9,0,0.0,55.0,3.9,15.0,55.0,42.12,32.0
2016,12,10,9,15,0.0,63.0,3.95,15.0,63.0,48.26,37.49
2016,12,10,9,30,0.0,71.0,4.0,15.0,71.0,54.2,42.76
2016,12,10,9,45,38.5,117.5,4.1,15.5,133.0,84.4,69.28
2016,12,10,10,0,77.0,164.0,4.2,16.0,195.0,112.16,93.32
2016,12,10,10,15,38.5,104.5,4.15,16.0,120.0,77.19,62.6
2016,12,10,10,30,0.0,45.0,4.1,16.0,45.0,34.42,24.88
2016,12,10,10,45,0.0,69.5,4.05,16.0,69.5,53.33,39.56
2016,12,10,11,0,0.0,94.0,4.0,16.0,94.0,71.7,54.95
2016,12,10,11,15,0.0,56.5,3.85,16.0,56.5,43.3,31.01
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,14.5,6.65
2016,12,10,11,45,0.0,20.5,3.6,16.0,20.5,15.65,7.62
2016,12,10,12,0,0.0,22.0,3.5,16.0,22.0,16.8,8.6
2016,12,10,12,15,0.0,20.0,3.35,16.0,20.0,15.27,7.3
2016,12,10,12,30,0.0,18.0,3.2,16.0,18.0,13.73,6.01
2016,12,10,12,45,0.0,12.5,3.05,16.0,12.5,9.53,2.44
2016,12,10,13,0,0.0,7.0,2.9,16.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,13.5,2.8,16.0,13.5,10.29,3.1
2016,12,10,13,30,0.0,20.0,2.7,16.0,20.0,15.25,7.34
2016,12,10,13,45,0.0,29.5,2.6,16.0,29.5,22.51,13.54
2016,12,10,14,0,0.0,39.0,2.5,16.0,39.0,29.79,19.76
2016,12,10,14,15,0.0,36.0,2.35,15.5,36.0,27.48,17.87
2016,12,10,14,30,0.0,33.0,2.2,15.0,33.0,25.17,15.96
2016,12,10,14,45,0.0,29.0,2.05,15.0,29.0,22.1,13.34
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,19.03,10.7
2016,12,10,15,15,0.0,21.0,1.8,15.0,21.0,15.97,8.05
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,12.91,5.37
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,9.86,2.69
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,6.82,0.0
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.16,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.51,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.79,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,11.02,0.0
2016,12,11,7,45,52.0,29.0,0.75,7.5,35.0,21.66,10.15
2016,12,11,8,0,104.0,44.0,0.7,8.0,56.0,32.38,22.74
2016,12,11,8,15,122.0,60.5,0.75,8.0,81.0,43.84,33.76
2016,12,11,8,30,140.0,77.0,0.8,8.0,106.0,55.48,44.71
2016,12,11,8,45,151.5,93.0,0.9,8.5,130.0,66.26,54.64
2016,12,11,9,0,163.0,109.0,1.0,9.0,154.0,76.81,64.18
2016,12,11,9,15,171.0,123.5,1.1,9.0,176.0,86.24,72.71
2016,12,11,9,30,179.0,138.0,1.2,9.0,198.0,95.46,80.93
2016,12,11,9,45,150.0,152.0,1.3,9.5,206.0,103.6,87.94
2016,12,11,10,0,121.0,166.0,1.4,10.0,214.0,111.44,94.61
2016,12,11,10,15,72.5,166.5,1.5,10.5,195.5,114.36,96.89
2016,12,11,10,30,24.0,167.0,1.6,11.0,177.0,118.75,100.45
2016,12,11,10,45,46.5,182.5,1.75,11.5,204.0,124.93,105.57
2016,12,11,11,0,69.0,198.0,1.9,12.0,231.0,142.34,112.65
2016,12,11,11,15,50.0,195.0,1.9,12.0,219.5,145.85,115.68
2016,12,11,11,30,31.0,192.0,1.9,12.0,208.0,146.59,117.11
2016,12,11,11,45,154.5,200.5,1.95,12.5,277.0,189.49,147.86
2016,12,11,12,0,278.0,209.0,2.0,13.0,346.0,248.21,192.86
2016,12,11,12,15,202.5,213.0,1.95,13.0,312.5,240.61,190.36
2016,12,11,12,30,127.0,217.0,1.9,13.0,279.0,229.2,183.77
2016,12,11,12,45,76.5,199.5,1.9,13.0,236.5,196.48,158.51
2016,12,11,13,0,26.0,182.0,1.9,13.0,194.0,157.01,126.71
2016,12,11,13,15,15.5,167.5,1.95,13.0,175.0,142.17,114.72
2016,12,11,13,30,5.0,153.0,2.0,13.0,156.0,126.08,101.43
2016,12,11,13,45,2.5,109.0,2.05,13.0,110.5,87.51,69.14
2016,12,11,14,0,0.0,65.0,2.1,13.0,65.0,49.83,37.19
2016,12,11,14,15,0.0,60.0,2.0,12.5,60.0,45.96,34.03
2016,12,11,14,30,0.0,55.0,1.9,12.0,55.0,42.1,30.82
2016,12,11,14,45,0.0,48.5,1.85,12.0,48.5,37.09,26.51
2016,12,11,15,0,0.0,42.0,1.8,12.0,42.0,32.08,22.18
2016,12,11,15,15,0.0,35.5,1.5,11.5,35.5,27.08,17.85
2016,12,11,15,30,0.0,29.0,1.2,11.0,29.0,22.1,13.49
2016,12,11,15,45,0.0,22.5,0.95,11.0,22.5,17.12,9.05
2016,12,11,16,0,0.0,16.0,0.7,11.0,16.0,12.15,4.59
2016,12,11,16,15,0.0,10.0,0.7,10.5,10.0,7.58,0.23
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.02,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.57,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,13.38,0.0
2016,12,12,7,45,141.0,27.5,1.1,7.5,44.5,20.75,9.01
2016,12,12,8,0,282.0,38.0,1.2,8.0,72.0,29.04,19.73
2016,12,12,8,15,326.5,50.5,1.25,8.0,104.5,38.3,28.76
2016,12,12,8,30,371.0,63.0,1.3,8.0,137.0,47.42,37.41
2016,12,12,8,45,402.0,73.5,1.4,8.5,169.5,54.92,44.39
2016,12,12,9,0,433.0,84.0,1.5,9.0,202.0,62.28,51.1
2016,12,12,9,15,456.0,92.0,1.4,9.5,231.5,67.76,55.99
2016,12,12,9,30,479.0,100.0,1.3,10.0,261.0,73.16,60.71
2016,12,12,9,45,553.0,96.5,1.25,10.5,299.0,73.74,61.05
2016,12,12,10,0,627.0,93.0,1.2,11.0,337.0,71.72,59.05
2016,12,12,10,15,618.5,102.5,1.1,11.0,356.0,77.72,64.32
2016,12,12,10,30,610.0,112.0,1.0,11.0,375.0,83.63,69.46
2016,12,12,10,45,589.0,123.5,0.95,11.5,386.5,95.15,79.4
2016,12,12,11,0,568.0,135.0,0.9,12.0,398.0,137.45,91.06
2016,12,12,11,15,538.5,146.5,0.95,12.0,401.0,178.13,120.54
2016,12,12,11,30,509.0,158.0,1.0,12.0,404.0,215.59,152.67
2016,12,12,11,45,347.5,188.0,1.05,12.0,357.0,228.61,171.94
2016,12,12,12,0,186.0,218.0,1.1,12.0,310.0,223.62,175.31
2016,12,12,12,15,160.5,217.5,1.1,12.0,296.0,229.13,181.89
2016,12,12,12,30,135.0,217.0,1.1,12.0,282.0,231.86,185.76
2016,12,12,12,45,103.0,208.5,1.15,12.5,258.0,215.34,173.4
2016,12,12,13,0,71.0,200.0,1.2,13.0,234.0,201.2,162.53
2016,12,12,13,15,152.5,192.5,1.15,12.5,261.0,252.62,205.56
2016,12,12,13,30,234.0,185.0,1.1,12.0,288.0,312.19,255.03
2016,12,12,13,45,225.0,175.0,1.1,12.0,269.5,311.26,255.12
2016,12,12,14,0,216.0,165.0,1.1,12.0,251.0,295.83,243.89
2016,12,12,14,15,207.5,153.5,1.0,12.0,231.0,289.66,239.65
2016,12,12,14,30,199.0,142.0,0.9,12.0,211.0,282.16,234.08
2016,12,12,14,45,192.0,127.5,0.85,12.0,188.0,270.76,225.29
2016,12,12,15,0,185.0,113.0,0.8,12.0,165.0,272.69,226.85
2016,12,12,15,15,170.5,97.0,0.75,11.5,139.5,251.43,209.48
2016,12,12,15,30,156.0,81.0,0.7,11.0,114.0,228.55,190.21
2016,12,12,15,45,135.0,64.5,0.65,11.0,88.5,198.63,163.86
2016,12,12,16,0,114.0,48.0,0.6,11.0,63.0,167.02,135.03
2016,12,12,16,15,57.0,33.0,0.6,10.5,40.5,95.74,69.53
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,15.87,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,8.65,0.0
2016,12,13,7,45,48.5,26.5,1.2,11.5,32.0,19.93,7.72
2016,12,13,8,0,97.0,42.0,1.3,12.0,53.0,30.96,20.95
2016,12,13,8,15,125.0,58.0,1.35,12.0,78.5,42.19,31.65
2016,12,13,8,30,153.0,74.0,1.4,12.0,104.0,53.2,41.9
2016,12,13,8,45,170.0,90.0,1.5,12.5,130.0,63.88,51.63
2016,12,13,9,0,187.0,106.0,1.6,13.0,156.0,74.31,60.97
2016,12,13,9,15,199.5,120.0,1.55,13.0,180.0,83.25,68.96
2016,12,13,9,30,212.0,134.0,1.5,13.0,204.0,91.98,76.66
2016,12,13,9,45,120.0,142.0,1.45,13.5,182.5,97.6,81.37
2016,12,13,10,0,28.0,150.0,1.4,14.0,161.0,103.58,86.34
2016,12,13,10,15,232.0,150.0,1.4,14.0,249.0,101.96,84.79
2016,12,13,10,30,436.0,150.0,1.4,14.0,337.0,102.67,85.31
2016,12,13,10,45,485.5,146.5,1.4,14.0,363.5,103.65,86.06
2016,12,13,11,0,535.0,143.0,1.4,14.0,390.0,138.58,92.91
2016,12,13,11,15,290.0,171.0,1.4,14.0,305.5,160.23,116.07
2016,12,13,11,30,45.0,199.0,1.4,14.0,221.0,153.41,121.05
2016,12,13,11,45,22.5,144.5,1.4,14.5,155.5,115.38,90.58
2016,12,13,12,0,0.0,90.0,1.4,15.0,90.0,69.15,52.83
2016,12,13,12,15,0.0,89.5,1.3,15.0,89.5,68.81,52.61
2016,12,13,12,30,0.0,89.0,1.2,15.0,89.0,68.46,52.33
2016,12,13,12,45,0.0,59.0,1.15,15.0,59.0,45.23,32.8
2016,12,13,13,0,0.0,29.0,1.1,15.0,29.0,22.15,13.26
2016,12,13,13,15,0.0,30.5,1.05,15.0,30.5,23.29,14.27
2016,12,13,13,30,0.0,32.0,1.0,15.0,32.0,24.43,15.26
2016,12,13,13,45,0.0,77.0,0.95,15.0,77.0,59.13,44.79
2016,12,13,14,0,0.0,122.0,0.9,15.0,122.0,98.69,78.06
2016,12,13,14,15,0.0,112.0,0.8,14.5,112.0,91.05,71.8
2016,12,13,14,30,0.0,102.0,0.7,14.0,102.0,83.33,65.53
2016,12,13,14,45,0.0,91.0,0.65,14.0,91.0,74.57,58.18
2016,12,13,15,0,0.0,80.0,0.6,14.0,80.0,65.72,50.67
2016,12,13,15,15,0.0,67.5,0.55,13.5,67.5,55.19,41.73
2016,12,13,15,30,0.0,55.0,0.5,13.0,55.0,44.44,32.47
2016,12,13,15,45,0.0,42.5,0.45,13.0,42.5,33.42,22.8
2016,12,13,16,0,0.0,30.0,0.4,13.0,30.0,22.91,13.53
2016,12,13,16,15,0.0,19.0,0.4,13.0,19.0,14.48,5.57
2016,12,13,16,30,0.0,8.0,0.4,13.0,8.0,6.07,0.0
2016,12,13,16,45,0.0,4.0,0.45,13.0,4.0,3.15,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,12.0,12.0,9.44,0.0
2016,12,14,7,45,59.0,26.5,2.3,12.5,33.0,19.91,7.1
2016,12,14,8,0,118.0,41.0,2.5,13.0,54.0,30.37,20.25
2016,12,14,8,15,145.0,57.0,2.55,13.0,80.5,41.65,30.99
2016,12,14,8,30,172.0,73.0,2.6,13.0,107.0,52.7,41.25
2016,12,14,8,45,189.0,89.0,2.65,13.5,133.5,63.43,51.0
2016,12,14,9,0,206.0,105.0,2.7,14.0,160.0,73.9,60.37
2016,12,14,9,15,220.0,118.0,2.75,14.0,184.5,82.3,67.88
2016,12,14,9,30,234.0,131.0,2.8,14.0,209.0,90.52,75.13
2016,12,14,9,45,229.0,145.0,2.85,14.5,227.5,98.84,82.24
2016,12,14,10,0,224.0,159.0,2.9,15.0,246.0,106.94,89.06
2016,12,14,10,15,112.0,124.5,2.9,15.0,168.0,88.4,72.7
2016,12,14,10,30,0.0,90.0,2.9,15.0,90.0,68.42,55.07
2016,12,14,10,45,4.0,126.5,2.95,15.5,128.5,93.46,76.84
2016,12,14,11,0,8.0,163.0,3.0,16.0,167.0,118.98,94.06
2016,12,14,11,15,4.0,142.0,3.0,16.0,144.0,106.27,83.5
2016,12,14,11,30,0.0,121.0,3.0,16.0,121.0,91.65,71.49
2016,12,14,11,45,0.0,120.0,3.0,16.0,120.0,91.36,71.24
2016,12,14,12,0,0.0,119.0,3.0,16.0,119.0,91.0,70.93
2016,12,14,12,15,0.0,127.5,3.0,16.0,127.5,97.85,76.63
2016,12,14,12,30,0.0,136.0,3.0,16.0,136.0,104.97,82.56
2016,12,14,12,45,1.5,147.0,3.0,16.0,148.0,115.07,90.97
2016,12,14,13,0,3.0,158.0,3.0,16.0,160.0,125.9,100.01
2016,12,14,13,15,1.5,147.5,2.95,16.0,148.5,117.74,93.33
2016,12,14,13,30,0.0,137.0,2.9,16.0,137.0,109.24,86.37
2016,12,14,13,45,0.0,132.0,2.9,16.0,132.0,106.2,83.96
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,103.26,81.62
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,95.75,75.59
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,88.17,69.44
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,79.05,61.78
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,69.83,53.97
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,58.89,44.69
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,47.72,35.07
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,36.24,25.03
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,24.46,14.7
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,15.63,6.44
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,14.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,17.5,4.25,14.0,17.5,13.35,2.44
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,22.09,13.06
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,32.32,22.66
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,42.44,32.0
2016,12,15,8,45,0.0,71.5,4.05,14.0,71.5,52.79,41.46
2016,12,15,9,0,0.0,86.0,4.0,14.0,86.0,63.03,50.73
2016,12,15,9,15,0.0,99.0,4.05,14.0,99.0,72.21,58.95
2016,12,15,9,30,0.0,112.0,4.1,14.0,112.0,81.28,66.99
2016,12,15,9,45,1.5,123.0,4.15,14.5,123.5,89.02,73.64
2016,12,15,10,0,3.0,134.0,4.2,15.0,135.0,96.66,80.12
2016,12,15,10,15,1.5,113.5,4.2,15.0,114.0,84.1,68.97
2016,12,15,10,30,0.0,93.0,4.2,15.0,93.0,70.5,56.92
2016,12,15,10,45,0.0,91.5,4.2,15.0,91.5,69.62,56.09
2016,12,15,11,0,0.0,90.0,4.2,15.0,90.0,68.78,52.72
2016,12,15,11,15,0.0,92.5,4.15,15.0,92.5,70.74,54.32
2016,12,15,11,30,0.0,95.0,4.1,15.0,95.0,72.71,55.94
2016,12,15,11,45,0.0,96.0,4.1,15.5,96.0,73.57,56.53
2016,12,15,12,0,0.0,97.0,4.1,16.0,97.0,74.43,57.13
2016,12,15,12,15,0.0,105.5,4.1,16.0,105.5,81.04,62.66
2016,12,15,12,30,0.0,114.0,4.1,16.0,114.0,87.83,68.35
2016,12,15,12,45,0.0,102.0,4.2,16.0,102.0,78.7,60.74
2016,12,15,13,0,0.0,90.0,4.3,16.0,90.0,69.35,52.95
2016,12,15,13,15,0.0,75.5,4.45,16.0,75.5,57.98,43.45
2016,12,15,13,30,0.0,61.0,4.6,16.0,61.0,46.75,34.03
2016,12,15,13,45,0.0,44.0,4.75,16.0,44.0,33.64,22.97
2016,12,15,14,0,0.0,27.0,4.9,16.0,27.0,20.59,11.9
2016,12,15,14,15,0.0,25.0,4.9,16.0,25.0,19.05,10.61
2016,12,15,14,30,0.0,23.0,4.9,16.0,23.0,17.51,9.32
2016,12,15,14,45,0.0,20.5,4.95,16.0,20.5,15.6,7.69
2016,12,15,15,0,0.0,18.0,5.0,16.0,18.0,13.68,6.04
2016,12,15,15,15,0.0,15.0,4.9,15.5,15.0,11.39,4.08
2016,12,15,15,30,0.0,12.0,4.8,15.0,12.0,9.1,2.1
2016,12,15,15,45,0.0,9.5,4.7,15.0,9.5,7.2,0.42
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,12.59,0.0
2016,12,16,7,45,203.5,26.0,3.9,8.5,48.5,19.84,5.99
2016,12,16,8,0,407.0,36.0,4.0,9.0,81.0,29.99,20.12
2016,12,16,8,15,491.5,43.5,4.15,9.0,121.0,36.18,26.58
2016,12,16,8,30,576.0,51.0,4.3,9.0,161.0,42.47,32.68
2016,12,16,8,45,631.5,55.0,4.5,9.5,201.0,45.83,35.92
2016,12,16,9,0,687.0,59.0,4.7,10.0,241.0,53.4,42.84
2016,12,16,9,15,721.0,62.5,4.75,10.0,277.5,56.48,45.69
2016,12,16,9,30,755.0,66.0,4.8,10.0,314.0,59.58,48.49
2016,12,16,9,45,784.5,67.0,4.85,10.5,347.0,60.68,49.35
2016,12,16,10,0,814.0,68.0,4.9,11.0,380.0,61.85,50.24
2016,12,16,10,15,829.5,70.0,4.9,11.0,406.0,63.58,51.72
2016,12,16,10,30,845.0,72.0,4.9,11.0,432.0,65.3,53.19
2016,12,16,10,45,854.5,73.0,4.9,11.0,451.5,66.17,53.91
2016,12,16,11,0,864.0,74.0,4.9,11.0,471.0,117.16,66.76
2016,12,16,11,15,870.0,75.0,4.85,11.0,483.5,169.84,100.87
2016,12,16,11,30,876.0,76.0,4.8,11.0,496.0,222.21,144.01
2016,12,16,11,45,876.0,77.0,4.8,11.0,500.5,272.66,190.22
2016,12,16,12,0,876.0,78.0,4.8,11.0,505.0,321.75,236.95
2016,12,16,12,15,875.0,77.5,4.7,11.0,502.5,367.62,281.19
2016,12,16,12,30,874.0,77.0,4.6,11.0,500.0,411.57,323.3
2016,12,16,12,45,871.0,76.5,4.6,11.0,490.0,452.6,362.4
2016,12,16,13,0,868.0,76.0,4.6,11.0,480.0,491.21,398.68
2016,12,16,13,15,859.5,74.5,4.55,11.0,463.0,523.47,428.98
2016,12,16,13,30,851.0,73.0,4.5,11.0,446.0,552.59,456.02
2016,12,16,13,45,836.0,72.0,4.5,11.0,421.5,575.3,477.45
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,594.38,495.46
2016,12,16,14,15,801.0,69.0,4.4,11.0,366.5,605.55,506.35
2016,12,16,14,30,781.0,67.0,4.3,11.0,336.0,612.83,513.65
2016,12,16,14,45,751.0,64.0,4.2,11.0,300.5,608.4,511.05
2016,12,16,15,0,721.0,61.0,4.1,11.0,265.0,599.85,504.36
2016,12,16,15,15,676.5,56.5,3.75,10.5,226.0,575.46,483.95
2016,12,16,15,30,632.0,52.0,3.4,10.0,187.0,554.16,464.83
2016,12,16,15,45,563.5,45.5,3.05,9.5,146.5,504.0,420.79
2016,12,16,16,0,495.0,39.0,2.7,9.0,106.0,451.01,371.63
2016,12,16,16,15,247.5,36.0,2.55,8.5,69.5,271.19,210.09
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,51.36,0.0
2016,12,16,16,45,0.0,16.5,2.25,7.5,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,1.2,2.0,17.0,13.38,0.0
2016,12,17,7,45,254.0,24.0,1.3,3.0,52.0,19.82,5.55
2016,12,17,8,0,508.0,31.0,1.4,4.0,87.0,28.59,19.33
2016,12,17,8,15,586.5,37.5,1.55,4.5,128.5,34.65,25.74
2016,12,17,8,30,665.0,44.0,1.7,5.0,170.0,40.8,31.73
2016,12,17,8,45,713.0,48.0,1.9,5.5,211.0,44.61,35.43
2016,12,17,9,0,761.0,52.0,2.1,6.0,252.0,48.47,39.04
2016,12,17,9,15,792.0,55.0,2.2,6.5,289.5,51.35,41.66
2016,12,17,9,30,823.0,58.0,2.3,7.0,327.0,54.24,44.21
2016,12,17,9,45,844.5,60.0,2.4,7.5,360.0,56.21,45.88
2016,12,17,10,0,866.0,62.0,2.5,8.0,393.0,58.17,47.52
2016,12,17,10,15,880.0,64.0,2.5,8.0,419.5,65.64,54.21
2016,12,17,10,30,894.0,66.0,2.5,8.0,446.0,67.76,56.05
2016,12,17,10,45,902.5,67.0,2.55,8.5,465.5,69.01,57.0
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,119.7,68.52
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.5,173.42,102.51
2016,12,17,11,30,921.0,69.0,2.6,9.0,510.0,226.59,146.03
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.5,277.97,192.55
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,327.92,239.44
2016,12,17,12,15,920.5,70.0,2.55,10.0,516.5,375.16,284.62
2016,12,17,12,30,919.0,70.0,2.5,10.0,514.0,420.4,327.53
2016,12,17,12,45,909.0,71.0,2.5,10.0,502.5,460.82,365.88
2016,12,17,13,0,899.0,72.0,2.5,10.0,491.0,498.28,400.86
2016,12,17,13,15,890.5,71.0,2.4,10.0,473.5,531.42,431.22
2016,12,17,13,30,882.0,70.0,2.3,10.0,456.0,564.86,460.82
2016,12,17,13,45,868.5,68.5,2.25,10.0,431.5,588.96,482.66
2016,12,17,14,0,855.0,67.0,2.2,10.0,407.0,609.43,501.11
2016,12,17,14,15,835.0,65.0,2.05,10.0,376.0,621.57,512.07
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,629.77,519.41
2016,12,17,14,45,786.0,60.0,1.75,10.0,309.0,626.83,517.56
2016,12,17,15,0,757.0,57.0,1.6,10.0,273.0,619.79,511.42
2016,12,17,15,15,713.5,53.0,1.4,9.0,233.0,597.4,493.7
2016,12,17,15,30,670.0,49.0,1.2,8.0,193.0,570.93,471.54
2016,12,17,15,45,600.5,43.5,1.05,7.5,151.5,520.24,428.29
2016,12,17,16,0,531.0,38.0,0.9,7.0,110.0,475.79,386.95
2016,12,17,16,15,265.5,36.0,0.95,6.5,72.0,283.82,219.89
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,53.77,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,12.59,0.0
2016,12,18,7,45,253.0,23.0,1.5,1.5,50.0,18.98,4.4
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,27.68,18.62
2016,12,18,8,15,586.0,36.0,1.7,2.5,125.5,33.33,24.73
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,39.09,30.41
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,42.98,34.21
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,46.92,37.93
2016,12,18,9,15,800.0,53.0,1.7,4.5,288.5,49.86,40.62
2016,12,18,9,30,832.0,56.0,1.7,5.0,327.0,52.8,43.25
2016,12,18,9,45,852.0,58.5,1.75,6.0,360.0,55.17,45.22
2016,12,18,10,0,872.0,61.0,1.8,7.0,393.0,62.79,51.92
2016,12,18,10,15,887.5,62.5,1.8,7.0,420.0,64.7,53.58
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,66.53,55.16
2016,12,18,10,45,913.0,65.0,1.85,7.5,467.5,67.83,56.15
2016,12,18,11,0,923.0,66.0,1.9,8.0,488.0,117.22,66.94
2016,12,18,11,15,929.0,66.5,1.9,8.0,501.0,171.67,100.9
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,225.68,144.8
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.5,278.22,192.15
2016,12,18,12,0,940.0,68.0,2.0,9.0,525.0,329.52,240.11
2016,12,18,12,15,938.5,68.0,2.05,9.0,522.5,377.63,286.14
2016,12,18,12,30,937.0,68.0,2.1,9.0,520.0,423.7,329.96
2016,12,18,12,45,932.5,67.0,2.2,9.5,509.5,465.35,368.88
2016,12,18,13,0,928.0,66.0,2.3,10.0,499.0,504.31,404.65
2016,12,18,13,15,919.5,65.5,2.35,10.0,481.0,538.98,436.71
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,570.49,465.53
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.5,594.81,488.33
2016,12,18,14,0,884.0,62.0,2.6,10.0,414.0,615.51,507.81
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.5,628.55,520.93
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,643.36,534.74
2016,12,18,14,45,817.5,56.0,2.3,9.0,315.0,642.68,535.04
2016,12,18,15,0,789.0,54.0,2.2,9.0,279.0,637.87,530.82
2016,12,18,15,15,747.5,50.0,1.9,8.0,238.5,617.52,514.24
2016,12,18,15,30,706.0,46.0,1.6,7.0,198.0,593.17,493.16
2016,12,18,15,45,639.0,41.0,1.35,6.5,156.0,545.48,451.39
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,494.02,403.74
2016,12,18,16,15,454.0,27.5,1.1,5.5,75.5,400.03,311.32
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,290.91,42.19
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,127.6,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,11.02,0.0
2016,12,19,7,45,226.0,22.5,1.45,2.0,46.5,18.5,3.37
2016,12,19,8,0,452.0,31.0,1.6,3.0,79.0,26.06,17.05
2016,12,19,8,15,533.5,38.0,1.65,3.5,119.5,34.77,25.91
2016,12,19,8,30,615.0,45.0,1.7,4.0,160.0,41.27,32.26
2016,12,19,8,45,667.5,49.0,1.75,4.5,200.0,45.02,35.93
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,48.83,39.53
2016,12,19,9,15,752.5,56.0,1.85,5.5,277.0,51.65,42.11
2016,12,19,9,30,785.0,59.0,1.9,6.0,314.0,54.49,44.62
2016,12,19,9,45,807.0,61.5,2.0,6.5,346.5,56.78,46.6
2016,12,19,10,0,829.0,64.0,2.1,7.0,379.0,59.07,48.53
2016,12,19,10,15,844.0,66.0,2.2,7.5,405.5,60.85,49.99
2016,12,19,10,30,859.0,68.0,2.3,8.0,432.0,62.62,51.42
2016,12,19,10,45,867.5,69.5,2.4,8.5,451.5,63.88,52.39
2016,12,19,11,0,876.0,71.0,2.5,9.0,471.0,110.3,62.93
2016,12,19,11,15,882.0,71.5,2.45,9.5,483.5,167.85,99.46
2016,12,19,11,30,888.0,72.0,2.4,10.0,496.0,219.53,140.87
2016,12,19,11,45,889.5,72.5,2.4,10.5,501.0,269.58,185.73
2016,12,19,12,0,891.0,73.0,2.4,11.0,506.0,318.38,231.2
2016,12,19,12,15,890.0,73.0,2.4,11.0,504.0,364.49,275.13
2016,12,19,12,30,889.0,73.0,2.4,11.0,502.0,408.71,317.0
2016,12,19,12,45,768.0,93.5,2.45,11.0,458.5,420.7,333.92
2016,12,19,13,0,647.0,114.0,2.5,11.0,415.0,420.83,339.54
2016,12,19,13,15,559.5,130.0,2.45,11.0,383.5,422.52,344.45
2016,12,19,13,30,472.0,146.0,2.4,11.0,352.0,410.81,337.55
2016,12,19,13,45,454.0,140.0,2.35,11.0,330.0,416.6,344.3
2016,12,19,14,0,436.0,134.0,2.3,11.0,308.0,419.49,348.28
2016,12,19,14,15,615.0,98.5,2.1,10.5,323.5,520.01,431.76
2016,12,19,14,30,794.0,63.0,1.9,10.0,339.0,614.33,508.24
2016,12,19,14,45,765.0,60.5,1.75,10.0,303.5,611.77,505.93
2016,12,19,15,0,736.0,58.0,1.6,10.0,268.0,605.17,500.36
2016,12,19,15,15,692.5,54.0,1.4,9.5,229.0,582.72,481.73
2016,12,19,15,30,649.0,50.0,1.2,9.0,190.0,556.22,458.84
2016,12,19,15,45,579.5,44.0,1.05,8.5,149.5,512.71,421.39
2016,12,19,16,0,510.0,38.0,0.9,8.0,109.0,460.11,374.16
2016,12,19,16,15,392.5,29.0,0.9,7.5,72.0,367.4,285.46
2016,12,19,16,30,275.0,20.0,0.9,7.0,35.0,257.12,52.03
2016,12,19,16,45,137.5,10.0,0.95,6.5,17.5,106.2,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,6.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,0.0,12.0,1.3,3.0,12.0,9.44,0.0
2016,12,20,7,45,203.5,21.5,1.4,4.0,43.0,17.6,2.11
2016,12,20,8,0,407.0,31.0,1.5,5.0,74.0,25.86,16.66
2016,12,20,8,15,489.5,38.0,1.5,5.5,112.5,31.74,22.95
2016,12,20,8,30,572.0,45.0,1.5,6.0,151.0,37.71,28.76
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.5,45.01,35.64
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,49.14,39.49
2016,12,20,9,15,706.5,57.5,1.55,7.5,264.0,52.28,42.35
2016,12,20,9,30,740.0,61.0,1.5,8.0,300.0,55.44,45.14
2016,12,20,9,45,768.0,62.0,1.5,8.5,332.0,56.58,46.06
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,57.78,47.0
2016,12,20,10,15,811.5,64.5,1.55,9.5,390.0,59.18,48.1
2016,12,20,10,30,827.0,66.0,1.6,10.0,416.0,60.58,49.19
2016,12,20,10,45,837.0,67.0,1.65,11.0,435.5,61.51,49.76
2016,12,20,11,0,847.0,68.0,1.7,12.0,455.0,110.06,63.49
2016,12,20,11,15,680.5,111.0,1.7,12.0,427.0,162.48,102.68
