Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,30,514.0,154.0,1.7,12.0,399.0,203.95,143.07
2016,12,20,11,45,689.0,112.0,1.75,12.5,444.5,248.45,174.45
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,306.78,220.29
2016,12,20,12,15,665.0,119.0,1.85,13.0,441.5,326.37,247.26
2016,12,20,12,30,466.0,168.0,1.9,13.0,393.0,324.81,254.42
2016,12,20,12,45,492.5,158.0,1.95,13.5,391.5,354.92,281.1
2016,12,20,13,0,519.0,148.0,2.0,14.0,390.0,385.44,307.75
2016,12,20,13,15,672.5,109.5,2.05,14.0,411.5,459.45,368.66
2016,12,20,13,30,826.0,71.0,2.1,14.0,433.0,532.11,428.47
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.5,554.65,448.87
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,573.72,466.43
2016,12,20,14,15,779.5,66.0,2.05,13.5,357.0,584.99,477.52
2016,12,20,14,30,760.0,64.0,1.9,13.0,328.0,592.5,485.23
2016,12,20,14,45,732.5,60.5,1.75,13.0,294.0,589.22,483.2
2016,12,20,15,0,705.0,57.0,1.6,13.0,260.0,582.06,477.47
2016,12,20,15,15,663.0,53.0,1.45,12.0,222.0,560.39,460.83
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,534.86,440.08
2016,12,20,15,45,558.5,43.0,1.15,10.5,145.0,495.93,406.43
2016,12,20,16,0,496.0,37.0,1.0,10.0,106.0,448.52,363.62
2016,12,20,16,15,382.5,28.5,1.0,9.5,70.5,359.39,279.1
2016,12,20,16,30,269.0,20.0,1.0,9.0,35.0,253.58,65.72
2016,12,20,16,45,134.5,10.0,1.05,8.5,17.5,104.07,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,16.0,1.15,8.5,34.5,12.94,0.0
2016,12,21,8,0,360.0,32.0,1.3,9.0,69.0,26.5,16.82
2016,12,21,8,15,443.0,39.5,1.4,9.0,106.5,32.68,23.41
2016,12,21,8,30,526.0,47.0,1.5,9.0,144.0,38.94,29.49
2016,12,21,8,45,578.0,52.5,1.6,9.5,182.0,43.42,33.76
2016,12,21,9,0,630.0,58.0,1.7,10.0,220.0,47.93,37.92
2016,12,21,9,15,665.0,61.5,1.75,10.5,255.5,50.77,40.48
2016,12,21,9,30,700.0,65.0,1.8,11.0,291.0,58.05,46.95
2016,12,21,9,45,733.0,65.5,1.9,11.5,323.5,58.76,47.46
2016,12,21,10,0,766.0,66.0,2.0,12.0,356.0,59.57,48.03
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.5,61.29,49.5
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,63.0,50.96
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,63.89,51.57
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,104.13,59.63
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,154.57,89.53
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,204.9,128.91
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,253.28,171.32
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,300.69,214.61
2016,12,21,12,15,841.5,74.0,2.1,15.0,481.5,345.65,256.65
2016,12,21,12,30,841.0,74.0,2.1,15.0,480.0,388.87,296.84
2016,12,21,12,45,838.5,73.5,2.15,15.0,471.5,428.88,333.87
2016,12,21,13,0,836.0,73.0,2.2,15.0,463.0,466.63,368.3
2016,12,21,13,15,828.0,71.5,2.15,15.0,447.0,498.21,396.91
2016,12,21,13,30,820.0,70.0,2.1,15.0,431.0,526.8,422.46
2016,12,21,13,45,810.5,68.0,2.1,15.0,408.5,550.94,444.14
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,571.86,462.85
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.5,583.87,473.8
2016,12,21,14,30,764.0,62.0,1.9,15.0,329.0,592.2,481.47
2016,12,21,14,45,738.5,59.0,1.85,15.0,295.0,591.01,481.63
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,586.04,478.15
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,565.67,462.42
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,541.51,442.64
2016,12,21,15,45,568.5,42.5,1.2,12.5,147.0,495.55,403.59
2016,12,21,16,0,505.0,37.0,1.0,12.0,108.0,454.95,366.21
2016,12,21,16,15,394.5,28.5,1.05,11.5,72.0,368.0,284.84
2016,12,21,16,30,284.0,20.0,1.1,11.0,36.0,265.29,83.1
2016,12,21,16,45,142.0,10.0,1.15,10.5,18.0,109.47,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,13.01,0.0
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,26.74,17.1
2016,12,22,8,15,495.0,39.5,1.45,7.5,113.0,33.01,23.84
2016,12,22,8,30,581.0,47.0,1.4,8.0,153.0,39.38,30.0
2016,12,22,8,45,637.0,51.5,1.35,8.5,193.0,43.21,33.71
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,51.02,40.88
2016,12,22,9,15,727.0,59.5,1.25,9.5,270.0,54.15,43.71
2016,12,22,9,30,761.0,63.0,1.2,10.0,307.0,57.31,46.48
2016,12,22,9,45,785.5,65.0,1.15,10.5,339.5,59.16,48.02
2016,12,22,10,0,810.0,67.0,1.1,11.0,372.0,61.04,49.55
2016,12,22,10,15,825.5,68.5,1.15,11.5,398.5,62.4,50.59
2016,12,22,10,30,841.0,70.0,1.2,12.0,425.0,63.76,51.63
2016,12,22,10,45,851.5,71.5,1.25,13.0,445.0,65.03,52.49
2016,12,22,11,0,862.0,73.0,1.3,14.0,465.0,105.85,60.29
2016,12,22,11,15,868.0,73.5,1.35,14.0,478.0,158.1,90.62
2016,12,22,11,30,874.0,74.0,1.4,14.0,491.0,210.06,131.03
2016,12,22,11,45,876.5,74.5,1.5,14.5,496.5,263.59,177.47
2016,12,22,12,0,879.0,75.0,1.6,15.0,502.0,312.22,221.71
2016,12,22,12,15,878.5,74.5,1.65,15.0,500.0,357.71,264.18
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,401.37,304.77
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.5,442.15,342.36
2016,12,22,13,0,875.0,72.0,1.8,15.0,481.0,480.67,377.34
2016,12,22,13,15,867.0,71.0,1.7,15.0,464.0,516.07,408.49
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,546.72,435.1
2016,12,22,13,45,847.0,68.5,1.55,15.0,424.0,571.41,456.73
2016,12,22,14,0,835.0,67.0,1.5,15.0,401.0,592.64,475.14
2016,12,22,14,15,815.5,64.5,1.3,15.0,371.0,604.54,484.96
2016,12,22,14,30,796.0,62.0,1.1,15.0,341.0,612.56,491.2
2016,12,22,14,45,767.5,59.5,0.95,15.0,306.0,610.72,489.8
2016,12,22,15,0,739.0,57.0,0.8,15.0,271.0,604.87,484.52
2016,12,22,15,15,696.5,53.0,0.75,14.5,232.0,583.55,468.35
2016,12,22,15,30,654.0,49.0,0.7,14.0,193.0,558.25,448.21
2016,12,22,15,45,585.0,43.5,0.7,13.5,152.5,508.49,408.44
2016,12,22,16,0,516.0,38.0,0.7,13.0,112.0,464.18,370.17
2016,12,22,16,15,403.5,29.5,0.7,12.5,75.0,375.75,289.21
2016,12,22,16,30,291.0,21.0,0.7,12.0,38.0,272.31,98.87
2016,12,22,16,45,145.5,10.5,0.75,11.5,19.0,112.42,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.5,4.8,9.0,9.5,7.21,0.0
2016,12,23,8,0,0.0,19.0,4.9,9.0,19.0,14.47,6.51
2016,12,23,8,15,0.0,29.0,4.95,9.0,29.0,22.13,13.98
2016,12,23,8,30,0.0,39.0,5.0,9.0,39.0,29.82,21.22
2016,12,23,8,45,0.0,50.0,5.05,9.5,50.0,38.15,28.93
2016,12,23,9,0,0.0,61.0,5.1,10.0,61.0,46.25,36.35
2016,12,23,9,15,0.0,71.0,5.0,10.0,71.0,53.6,43.08
2016,12,23,9,30,0.0,81.0,4.9,10.0,81.0,60.88,49.68
2016,12,23,9,45,0.0,90.0,4.85,10.5,90.0,67.43,55.44
2016,12,23,10,0,0.0,99.0,4.8,11.0,99.0,73.91,61.08
2016,12,23,10,15,0.0,66.5,4.6,11.0,66.5,50.99,40.43
2016,12,23,10,30,0.0,34.0,4.4,11.0,34.0,25.96,17.84
2016,12,23,10,45,0.0,78.5,4.2,11.5,78.5,60.3,48.59
2016,12,23,11,0,0.0,123.0,4.0,12.0,123.0,91.64,72.81
2016,12,23,11,15,0.0,114.0,4.0,12.0,114.0,86.04,67.97
2016,12,23,11,30,0.0,105.0,4.0,12.0,105.0,79.96,62.77
2016,12,23,11,45,0.0,73.0,4.0,12.5,73.0,56.05,42.33
2016,12,23,12,0,0.0,41.0,4.0,13.0,41.0,31.37,21.21
2016,12,23,12,15,12.0,114.0,4.25,12.5,119.5,91.32,71.96
2016,12,23,12,30,24.0,187.0,4.5,12.0,198.0,153.22,124.08
2016,12,23,12,45,23.5,183.5,4.75,12.0,194.5,153.07,124.17
2016,12,23,13,0,23.0,180.0,5.0,12.0,191.0,152.8,124.23
2016,12,23,13,15,39.0,181.5,5.0,12.0,199.5,172.83,141.35
2016,12,23,13,30,55.0,183.0,5.0,12.0,208.0,188.15,154.66
2016,12,23,13,45,27.5,98.5,5.0,12.0,111.0,97.81,78.6
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,10.66,3.56
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,9.89,2.93
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.12,2.28
2016,12,23,14,45,0.0,10.5,4.55,11.0,10.5,7.98,1.29
2016,12,23,15,0,0.0,9.0,4.4,11.0,9.0,6.83,0.29
2016,12,23,15,15,0.0,8.0,4.05,10.5,8.0,6.07,0.0
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,15.0,1.6,6.5,36.0,12.21,0.0
2016,12,24,8,0,420.0,30.0,1.7,7.0,72.0,25.13,15.59
2016,12,24,8,15,507.0,36.5,1.9,7.0,111.5,30.66,21.75
2016,12,24,8,30,594.0,43.0,2.1,7.0,151.0,39.4,30.11
2016,12,24,8,45,651.0,47.0,2.35,7.5,191.5,43.19,33.79
2016,12,24,9,0,708.0,51.0,2.6,8.0,232.0,47.06,37.41
2016,12,24,9,15,742.0,54.5,2.65,8.0,269.0,50.32,40.45
2016,12,24,9,30,776.0,58.0,2.7,8.0,306.0,53.57,43.43
2016,12,24,9,45,803.5,59.0,2.8,8.5,339.0,54.8,44.43
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,56.08,45.45
2016,12,24,10,15,846.5,61.5,2.95,9.0,399.0,63.22,51.84
2016,12,24,10,30,862.0,63.0,3.0,9.0,426.0,65.03,53.39
2016,12,24,10,45,873.0,64.0,3.1,9.5,446.5,66.33,54.39
2016,12,24,11,0,884.0,65.0,3.2,10.0,467.0,103.96,60.45
2016,12,24,11,15,890.5,65.5,3.2,10.0,480.5,156.44,90.36
2016,12,24,11,30,897.0,66.0,3.2,10.0,494.0,208.61,131.36
2016,12,24,11,45,900.0,66.0,3.25,10.0,500.0,259.09,176.63
2016,12,24,12,0,903.0,66.0,3.3,10.0,506.0,308.45,223.25
2016,12,24,12,15,902.5,66.0,3.3,10.0,504.5,355.38,268.45
2016,12,24,12,30,902.0,66.0,3.3,10.0,503.0,400.48,311.73
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.5,441.36,350.93
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,479.35,386.83
2016,12,24,13,15,873.0,69.0,3.25,10.0,466.0,512.58,417.93
2016,12,24,13,30,865.0,68.0,3.2,10.0,450.0,542.8,445.83
2016,12,24,13,45,854.0,66.5,3.15,10.0,427.0,571.63,471.85
2016,12,24,14,0,843.0,65.0,3.1,10.0,404.0,593.83,492.09
2016,12,24,14,15,824.5,63.0,2.95,10.0,374.5,607.32,504.65
2016,12,24,14,30,806.0,61.0,2.8,10.0,345.0,616.99,513.68
2016,12,24,14,45,780.0,58.0,2.65,10.0,310.0,616.68,514.32
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,612.42,510.9
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.5,593.56,494.72
2016,12,24,15,30,673.0,48.0,1.8,9.0,198.0,570.75,474.29
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.5,525.41,434.52
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,476.56,389.63
2016,12,24,16,15,434.5,29.0,1.1,7.5,79.0,387.97,307.91
2016,12,24,16,30,323.0,21.0,1.1,7.0,41.0,297.74,140.0
2016,12,24,16,45,161.5,10.5,1.1,6.5,20.5,124.05,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,12.2,0.0
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,25.09,15.67
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,31.02,22.21
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,40.21,30.97
2016,12,25,8,45,640.0,48.5,1.9,7.0,189.0,44.35,34.92
2016,12,25,9,0,694.0,53.0,2.1,8.0,229.0,48.56,38.78
2016,12,25,9,15,728.5,56.5,2.15,8.0,266.0,51.76,41.77
2016,12,25,9,30,763.0,60.0,2.2,8.0,303.0,54.97,44.71
2016,12,25,9,45,781.5,63.5,2.25,8.5,335.0,57.94,47.29
2016,12,25,10,0,800.0,67.0,2.3,9.0,367.0,60.88,49.79
2016,12,25,10,15,816.0,68.5,2.3,9.0,393.5,62.24,50.95
2016,12,25,10,30,832.0,70.0,2.3,9.0,420.0,63.6,52.11
2016,12,25,10,45,615.0,119.5,2.3,9.5,385.0,88.69,74.41
2016,12,25,11,0,398.0,169.0,2.3,10.0,350.0,132.8,97.95
2016,12,25,11,15,327.5,186.5,2.3,10.0,338.5,165.6,121.72
2016,12,25,11,30,257.0,204.0,2.3,10.0,327.0,189.21,143.47
2016,12,25,11,45,313.0,197.5,2.35,10.5,349.0,217.13,164.96
2016,12,25,12,0,369.0,191.0,2.4,11.0,371.0,249.76,191.66
2016,12,25,12,15,308.0,200.5,2.4,11.0,350.5,261.76,205.89
2016,12,25,12,30,247.0,210.0,2.4,11.0,330.0,267.9,214.43
2016,12,25,12,45,371.0,183.0,2.4,11.0,359.0,314.11,252.58
2016,12,25,13,0,495.0,156.0,2.4,11.0,388.0,377.65,305.47
2016,12,25,13,15,666.5,114.0,2.35,11.0,415.0,456.37,370.56
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,535.1,435.67
2016,12,25,13,45,583.5,113.5,2.25,11.0,365.0,467.34,384.06
2016,12,25,14,0,329.0,155.0,2.2,11.0,288.0,360.14,298.81
2016,12,25,14,15,319.0,145.5,2.05,11.0,267.0,358.98,299.46
2016,12,25,14,30,309.0,136.0,1.9,11.0,246.0,355.97,297.82
2016,12,25,14,45,302.0,123.0,1.8,11.0,221.0,349.06,292.95
2016,12,25,15,0,295.0,110.0,1.7,11.0,196.0,340.35,286.27
2016,12,25,15,15,278.5,96.0,1.55,10.0,168.5,321.9,271.92
2016,12,25,15,30,262.0,82.0,1.4,9.0,141.0,301.55,255.25
2016,12,25,15,45,237.5,67.0,1.25,8.5,112.0,272.16,229.54
2016,12,25,16,0,213.0,52.0,1.1,8.0,83.0,258.26,214.87
2016,12,25,16,15,160.5,37.5,1.2,7.5,56.5,206.7,165.64
2016,12,25,16,30,108.0,23.0,1.3,7.0,30.0,142.56,71.32
2016,12,25,16,45,54.0,11.5,1.4,6.5,15.0,47.8,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.5,14.0,1.35,2.5,35.5,11.43,0.0
2016,12,26,8,0,445.0,28.0,1.5,3.0,71.0,25.65,16.22
2016,12,26,8,15,529.5,34.5,1.55,3.5,110.5,31.69,23.0
2016,12,26,8,30,614.0,41.0,1.6,4.0,150.0,37.83,29.05
2016,12,26,8,45,663.5,45.5,1.65,4.5,190.0,42.04,33.17
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,46.3,37.18
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.5,49.17,39.82
2016,12,26,9,30,780.0,56.0,1.7,6.0,305.0,52.06,42.41
2016,12,26,9,45,590.0,93.0,1.75,7.0,292.5,72.11,60.47
2016,12,26,10,0,400.0,130.0,1.8,8.0,280.0,90.68,76.9
2016,12,26,10,15,624.0,98.0,1.8,8.5,351.5,74.94,62.47
2016,12,26,10,30,848.0,66.0,1.8,9.0,423.0,60.95,49.71
2016,12,26,10,45,856.0,68.0,1.85,9.5,443.0,62.58,51.02
2016,12,26,11,0,864.0,70.0,1.9,10.0,463.0,97.8,56.97
2016,12,26,11,15,870.5,70.5,1.8,10.0,476.5,155.15,90.34
2016,12,26,11,30,877.0,71.0,1.7,10.0,490.0,206.51,129.95
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.5,256.69,173.99
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,305.72,219.05
2016,12,26,12,15,879.0,72.5,1.55,11.0,499.5,351.3,262.08
2016,12,26,12,30,878.0,72.0,1.5,11.0,498.0,395.01,303.1
2016,12,26,12,45,874.0,71.5,1.45,11.5,489.0,435.48,340.07
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,473.51,373.99
2016,12,26,13,15,861.5,70.0,1.35,12.0,464.0,506.28,403.52
2016,12,26,13,30,853.0,69.0,1.3,12.0,448.0,539.22,432.23
2016,12,26,13,45,840.5,67.5,1.3,12.0,424.5,563.8,454.19
2016,12,26,14,0,828.0,66.0,1.3,12.0,401.0,584.91,472.99
2016,12,26,14,15,809.0,64.0,1.2,11.5,372.0,597.91,485.27
2016,12,26,14,30,790.0,62.0,1.1,11.0,343.0,607.09,494.19
2016,12,26,14,45,762.5,59.5,1.05,11.0,308.5,606.24,494.53
2016,12,26,15,0,735.0,57.0,1.0,11.0,274.0,601.42,491.16
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.5,581.88,476.62
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,558.44,458.12
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,512.71,420.8
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,471.68,384.71
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,388.51,309.86
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,294.84,162.5
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,121.43,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,0.65,4.5,33.0,12.17,0.0
2016,12,27,8,0,373.0,30.0,0.6,5.0,66.0,24.95,15.47
2016,12,27,8,15,460.5,38.0,0.65,5.5,104.5,31.62,22.77
2016,12,27,8,30,548.0,46.0,0.7,6.0,143.0,38.35,29.33
2016,12,27,8,45,607.0,50.5,0.75,6.5,183.0,42.17,33.05
2016,12,27,9,0,666.0,55.0,0.8,7.0,223.0,49.91,40.21
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.5,53.04,43.06
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,56.18,45.84
2016,12,27,9,45,763.0,64.0,0.85,8.5,329.0,58.06,47.41
2016,12,27,10,0,790.0,66.0,0.9,9.0,362.0,59.96,48.98
2016,12,27,10,15,806.5,68.0,1.0,9.5,389.0,61.7,50.38
2016,12,27,10,30,823.0,70.0,1.1,10.0,416.0,63.44,51.76
2016,12,27,10,45,832.5,71.5,1.2,10.5,436.0,64.67,52.69
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,97.49,57.61
2016,12,27,11,15,849.0,74.0,1.4,11.5,469.5,149.28,85.9
2016,12,27,11,30,856.0,75.0,1.5,12.0,483.0,200.99,125.25
2016,12,27,11,45,858.5,75.5,1.65,12.5,489.5,250.99,168.77
2016,12,27,12,0,861.0,76.0,1.8,13.0,496.0,299.96,213.57
2016,12,27,12,15,860.0,76.0,1.85,13.0,494.5,346.15,256.96
2016,12,27,12,30,859.0,76.0,1.9,13.0,493.0,390.55,298.54
2016,12,27,12,45,851.0,76.5,1.95,13.0,483.5,430.6,336.04
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,467.96,370.52
2016,12,27,13,15,742.5,92.5,1.95,13.0,434.0,471.88,378.1
2016,12,27,13,30,642.0,108.0,1.9,13.0,394.0,466.8,377.43
2016,12,27,13,45,589.5,113.5,1.9,13.0,365.5,469.84,382.44
2016,12,27,14,0,537.0,119.0,1.9,13.0,337.0,460.75,377.37
2016,12,27,14,15,502.5,115.0,1.8,12.5,307.5,455.55,375.4
2016,12,27,14,30,468.0,111.0,1.7,12.0,278.0,446.71,370.06
2016,12,27,14,45,441.5,104.5,1.6,12.0,250.0,437.14,363.14
2016,12,27,15,0,415.0,98.0,1.5,12.0,222.0,424.78,353.51
2016,12,27,15,15,388.5,87.5,1.35,11.0,191.0,405.12,338.6
2016,12,27,15,30,362.0,77.0,1.2,10.0,160.0,383.05,320.82
2016,12,27,15,45,324.5,64.0,1.05,9.5,127.5,347.62,290.4
2016,12,27,16,0,287.0,51.0,0.9,9.0,95.0,310.24,256.84
2016,12,27,16,15,219.0,37.5,0.95,8.5,65.0,248.54,199.95
2016,12,27,16,30,151.0,24.0,1.0,8.0,35.0,177.13,102.41
2016,12,27,16,45,75.5,12.0,1.05,8.0,17.5,63.73,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,11.42,0.0
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,25.64,15.94
2016,12,28,8,15,526.0,34.5,1.95,5.5,110.0,31.67,22.75
2016,12,28,8,30,612.0,41.0,2.0,6.0,150.0,37.82,28.77
2016,12,28,8,45,666.5,45.0,2.05,6.5,190.5,41.65,32.52
2016,12,28,9,0,721.0,49.0,2.1,7.0,231.0,45.56,36.2
2016,12,28,9,15,754.5,52.0,2.1,7.5,268.5,48.47,38.85
2016,12,28,9,30,788.0,55.0,2.1,8.0,306.0,51.38,41.45
2016,12,28,9,45,816.0,56.0,2.15,8.5,339.5,52.69,42.52
2016,12,28,10,0,844.0,57.0,2.2,9.0,373.0,59.41,48.47
2016,12,28,10,15,859.0,58.5,2.25,9.5,400.0,61.33,50.03
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,63.16,51.51
2016,12,28,10,45,884.5,60.5,2.35,11.0,448.0,64.14,52.1
2016,12,28,11,0,895.0,61.0,2.4,12.0,469.0,96.21,55.71
2016,12,28,11,15,900.5,62.0,2.4,12.0,482.5,149.58,84.22
2016,12,28,11,30,906.0,63.0,2.4,12.0,496.0,202.58,124.66
2016,12,28,11,45,909.0,63.0,2.4,12.5,502.0,253.65,169.26
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,303.62,215.23
2016,12,28,12,15,911.0,63.0,2.4,13.0,507.0,351.02,260.13
2016,12,28,12,30,910.0,63.0,2.4,13.0,506.0,396.54,303.1
2016,12,28,12,45,903.5,63.5,2.45,13.5,496.5,438.25,341.79
2016,12,28,13,0,897.0,64.0,2.5,14.0,487.0,477.32,377.32
2016,12,28,13,15,889.5,63.0,2.5,14.0,471.0,511.6,408.76
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,542.86,437.06
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.5,568.23,460.14
2016,12,28,14,0,859.0,59.0,2.5,14.0,410.0,590.18,480.03
2016,12,28,14,15,842.0,57.5,2.35,13.5,381.0,605.3,494.43
2016,12,28,14,30,825.0,56.0,2.2,13.0,352.0,616.78,505.52
2016,12,28,14,45,800.0,53.5,2.1,13.0,317.5,624.07,511.98
2016,12,28,15,0,775.0,51.0,2.0,13.0,283.0,621.85,510.1
2016,12,28,15,15,737.5,48.0,1.75,12.0,244.5,606.44,498.14
2016,12,28,15,30,700.0,45.0,1.5,11.0,206.0,587.21,482.14
2016,12,28,15,45,642.0,40.0,1.25,10.5,165.5,547.09,447.58
2016,12,28,16,0,584.0,35.0,1.0,10.0,125.0,503.67,408.28
2016,12,28,16,15,484.0,28.0,1.05,9.5,86.5,424.84,337.75
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,338.56,206.71
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,146.49,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,205.0,15.0,2.2,6.0,34.5,12.22,0.0
2016,12,29,8,0,410.0,30.0,2.3,6.0,69.0,25.12,15.38
2016,12,29,8,15,499.5,37.0,2.25,6.5,109.0,31.04,22.07
2016,12,29,8,30,589.0,44.0,2.2,7.0,149.0,40.24,30.84
2016,12,29,8,45,641.5,49.5,2.2,7.5,189.5,45.22,35.62
2016,12,29,9,0,694.0,55.0,2.2,8.0,230.0,50.21,40.28
2016,12,29,9,15,730.0,58.5,2.2,8.5,268.0,53.39,43.17
2016,12,29,9,30,766.0,62.0,2.2,9.0,306.0,56.59,46.0
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.5,61.69,50.48
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,66.65,54.79
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,68.67,56.41
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,70.68,58.02
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,71.18,58.15
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,101.05,61.31
2016,12,29,11,15,850.5,82.0,2.25,13.5,479.0,153.2,88.93
2016,12,29,11,30,857.0,83.0,2.2,14.0,493.0,205.22,127.94
2016,12,29,11,45,861.5,82.5,2.15,14.5,499.5,255.22,170.89
2016,12,29,12,0,866.0,82.0,2.1,15.0,506.0,304.37,215.29
2016,12,29,12,15,865.0,82.0,2.05,15.0,505.0,351.14,258.79
2016,12,29,12,30,864.0,82.0,2.0,15.0,504.0,396.12,300.41
2016,12,29,12,45,868.0,79.0,1.95,15.5,496.5,438.36,338.36
2016,12,29,13,0,872.0,76.0,1.9,16.0,489.0,478.71,373.8
2016,12,29,13,15,863.5,75.0,1.85,16.0,472.5,512.86,404.28
2016,12,29,13,30,855.0,74.0,1.8,16.0,456.0,543.92,431.57
2016,12,29,13,45,841.0,72.5,1.75,16.0,433.0,568.18,452.99
2016,12,29,14,0,827.0,71.0,1.7,16.0,410.0,588.84,471.12
2016,12,29,14,15,807.5,69.0,1.55,15.5,380.5,601.92,483.31
2016,12,29,14,30,788.0,67.0,1.4,15.0,351.0,611.12,492.05
2016,12,29,14,45,758.5,64.5,1.25,15.0,316.0,609.21,490.96
2016,12,29,15,0,729.0,62.0,1.1,15.0,281.0,603.18,486.17
2016,12,29,15,15,688.0,58.0,1.05,14.0,242.5,583.39,472.29
2016,12,29,15,30,647.0,54.0,1.0,13.0,204.0,565.8,459.07
2016,12,29,15,45,580.5,48.5,1.0,12.5,163.0,519.45,421.96
2016,12,29,16,0,514.0,43.0,1.0,12.0,122.0,469.96,380.26
2016,12,29,16,15,408.5,34.0,1.05,11.5,84.5,385.61,306.71
2016,12,29,16,30,303.0,25.0,1.1,11.0,47.0,294.39,186.96
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.5,119.06,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,12.94,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,26.39,16.21
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,33.73,24.17
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,41.12,31.25
2016,12,30,8,45,542.5,56.5,1.75,11.0,174.5,46.26,36.05
2016,12,30,9,0,597.0,63.0,2.0,12.0,213.0,51.42,40.71
2016,12,30,9,15,635.5,67.5,2.0,12.5,249.5,54.9,43.83
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,58.4,46.88
2016,12,30,9,45,718.5,71.0,2.05,13.5,321.5,62.85,50.72
2016,12,30,10,0,763.0,70.0,2.1,14.0,357.0,62.57,50.3
2016,12,30,10,15,780.5,72.0,2.15,14.5,384.0,64.25,51.62
2016,12,30,10,30,798.0,74.0,2.2,15.0,411.0,65.93,52.92
2016,12,30,10,45,810.0,75.5,2.3,15.5,431.5,67.16,53.82
2016,12,30,11,0,822.0,77.0,2.4,16.0,452.0,95.83,57.26
2016,12,30,11,15,829.5,78.0,2.4,16.0,466.0,146.81,83.84
2016,12,30,11,30,837.0,79.0,2.4,16.0,480.0,197.79,121.85
2016,12,30,11,45,432.5,136.5,2.45,16.0,344.0,198.25,141.27
2016,12,30,12,0,28.0,194.0,2.5,16.0,208.0,153.07,120.98
2016,12,30,12,15,28.5,193.5,2.5,16.0,207.5,158.49,125.72
2016,12,30,12,30,29.0,193.0,2.5,16.0,207.0,162.85,129.53
2016,12,30,12,45,246.5,179.0,2.5,16.0,296.5,257.49,204.29
2016,12,30,13,0,464.0,165.0,2.5,16.0,386.0,368.72,292.98
2016,12,30,13,15,639.5,121.5,2.5,16.0,415.0,447.14,356.55
2016,12,30,13,30,815.0,78.0,2.5,16.0,444.0,526.44,421.22
2016,12,30,13,45,801.0,76.5,2.5,16.0,421.5,549.5,441.9
2016,12,30,14,0,787.0,75.0,2.5,16.0,399.0,569.07,459.69
2016,12,30,14,15,768.0,73.0,2.45,15.5,370.5,581.48,472.23
2016,12,30,14,30,749.0,71.0,2.4,15.0,342.0,590.13,481.51
2016,12,30,14,45,719.0,68.0,2.4,15.0,308.0,586.57,480.25
2016,12,30,15,0,689.0,65.0,2.4,15.0,274.0,583.42,478.66
2016,12,30,15,15,648.5,61.0,2.1,14.0,236.5,564.44,464.5
2016,12,30,15,30,608.0,57.0,1.8,13.0,199.0,541.82,446.06
2016,12,30,15,45,539.5,51.0,1.55,12.5,159.0,493.07,405.23
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,441.17,360.13
2016,12,30,16,15,370.5,35.5,1.35,11.5,82.5,359.75,288.76
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,272.98,180.48
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,107.7,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
